Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,7,15,56.5,7.0,1.8,7.05,8.5,0.0,0.0
2018,1,22,7,30,113.0,14.0,1.9,7.4,17.0,44.26,0.0
2018,1,22,7,45,210.5,23.5,2.0,7.75,42.5,106.02,56.71
2018,1,22,8,0,308.0,33.0,2.1,8.1,68.0,165.44,126.11
2018,1,22,8,15,431.0,41.0,2.1,8.35,113.0,236.6,189.68
2018,1,22,8,30,554.0,49.0,2.1,8.6,158.0,317.17,259.97
2018,1,22,8,45,323.5,54.0,2.15,8.9,121.5,228.88,190.65
2018,1,22,9,0,93.0,59.0,2.2,9.2,85.0,112.51,92.51
2018,1,22,9,15,46.5,76.0,2.2,9.45,89.0,103.14,84.26
2018,1,22,9,30,0.0,93.0,2.2,9.7,93.0,91.97,73.76
2018,1,22,9,45,0.0,101.0,2.2,9.95,101.0,99.79,80.23
2018,1,22,10,0,0.0,109.0,2.2,10.2,109.0,107.65,86.65
2018,1,22,10,15,36.0,138.5,2.25,10.4,155.0,167.03,137.21
2018,1,22,10,30,72.0,168.0,2.3,10.6,201.0,223.63,184.48
2018,1,22,10,45,89.0,182.0,2.35,10.8,224.5,250.62,206.45
2018,1,22,11,0,106.0,196.0,2.4,11.0,248.0,285.15,234.36
2018,1,22,11,15,76.0,174.0,2.35,11.1,212.0,231.99,190.14
2018,1,22,11,30,46.0,152.0,2.3,11.2,176.0,186.81,152.3
2018,1,22,11,45,84.0,185.0,2.3,11.3,229.5,248.1,203.24
2018,1,22,12,0,122.0,218.0,2.3,11.4,283.0,315.89,258.09
2018,1,22,12,15,101.0,213.5,2.2,11.45,267.5,294.48,239.89
2018,1,22,12,30,80.0,209.0,2.1,11.5,252.0,267.12,217.32
2018,1,22,12,45,60.5,209.5,2.05,11.5,242.0,253.01,205.46
2018,1,22,13,0,41.0,210.0,2.0,11.5,232.0,239.38,194.0
2018,1,22,13,15,22.5,176.5,1.85,11.45,188.5,187.46,151.51
2018,1,22,13,30,4.0,143.0,1.7,11.4,145.0,142.1,114.07
2018,1,22,13,45,2.0,120.0,1.6,11.3,121.0,117.88,94.18
2018,1,22,14,0,0.0,97.0,1.5,11.2,97.0,94.03,74.37
2018,1,22,14,15,29.0,100.5,1.4,11.05,112.5,113.16,90.91
2018,1,22,14,30,58.0,104.0,1.3,10.9,128.0,128.56,103.89
2018,1,22,14,45,130.5,106.0,1.2,10.7,155.0,159.99,129.66
2018,1,22,15,0,203.0,108.0,1.1,10.5,182.0,184.48,148.37
2018,1,22,15,15,369.0,93.5,1.1,10.5,210.0,216.01,169.72
2018,1,22,15,30,535.0,79.0,1.1,10.5,238.0,230.77,174.28
2018,1,22,15,45,496.0,71.0,0.9,9.7,201.0,186.43,135.05
2018,1,22,16,0,457.0,63.0,0.7,8.9,164.0,145.21,99.15
2018,1,22,16,15,245.5,52.0,0.75,8.45,105.0,81.24,53.08
2018,1,22,16,30,34.0,41.0,0.8,8.0,46.0,41.69,28.52
2018,1,22,16,45,25.0,27.0,0.85,7.5,30.0,26.25,15.14
2018,1,22,17,0,16.0,13.0,0.9,7.0,14.0,12.02,0.0
2018,1,22,17,15,8.0,6.5,0.95,6.8,7.0,6.39,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,0.9,3.15,6.5,0.0,0.0
2018,1,23,7,30,56.0,11.0,0.9,3.3,13.0,26.01,0.0
2018,1,23,7,45,125.5,25.0,0.95,3.5,37.0,81.24,45.79
2018,1,23,8,0,195.0,39.0,1.0,3.7,61.0,131.41,101.9
2018,1,23,8,15,265.0,54.0,0.95,4.05,98.5,184.39,150.0
2018,1,23,8,30,335.0,69.0,0.9,4.4,136.0,242.67,201.55
2018,1,23,8,45,478.5,69.5,0.9,4.7,189.5,325.76,272.77
2018,1,23,9,0,622.0,70.0,0.9,5.0,243.0,417.57,349.28
2018,1,23,9,15,532.5,91.0,0.95,5.65,254.5,411.75,344.56
2018,1,23,9,30,443.0,112.0,1.0,6.3,266.0,396.65,332.06
2018,1,23,9,45,634.5,92.5,1.0,6.9,338.0,504.86,419.61
2018,1,23,10,0,826.0,73.0,1.0,7.5,410.0,614.73,504.22
2018,1,23,10,15,843.5,74.5,1.05,7.95,440.5,643.8,524.72
2018,1,23,10,30,861.0,76.0,1.1,8.4,471.0,670.58,544.02
2018,1,23,10,45,719.0,112.5,1.2,8.85,453.5,628.57,509.93
2018,1,23,11,0,577.0,149.0,1.3,9.3,436.0,573.45,466.16
2018,1,23,11,15,622.0,143.5,1.25,9.6,462.0,604.44,489.44
2018,1,23,11,30,667.0,138.0,1.2,9.9,488.0,630.41,507.83
2018,1,23,11,45,788.5,109.0,1.2,10.2,529.5,678.84,544.48
2018,1,23,12,0,910.0,80.0,1.2,10.5,571.0,722.68,575.5
2018,1,23,12,15,912.0,79.5,1.1,10.65,572.5,715.21,568.01
2018,1,23,12,30,914.0,79.0,1.0,10.8,574.0,704.47,558.87
2018,1,23,12,45,913.5,77.5,0.9,10.95,567.5,687.74,545.14
2018,1,23,13,0,913.0,76.0,0.8,11.1,561.0,667.9,528.72
2018,1,23,13,15,890.0,79.0,0.75,11.15,541.5,636.09,503.98
2018,1,23,13,30,867.0,82.0,0.7,11.2,522.0,604.38,479.08
2018,1,23,13,45,799.5,93.0,0.65,11.25,486.0,552.3,438.48
2018,1,23,14,0,732.0,104.0,0.6,11.3,450.0,502.18,398.99
2018,1,23,14,15,740.5,93.0,0.6,11.25,425.5,468.15,372.04
2018,1,23,14,30,749.0,82.0,0.6,11.2,401.0,431.52,341.99
2018,1,23,14,45,784.0,72.5,0.55,11.1,382.5,405.32,318.39
2018,1,23,15,0,819.0,63.0,0.5,11.0,364.0,374.41,289.76
2018,1,23,15,15,762.5,61.0,0.5,11.0,317.5,316.18,240.17
2018,1,23,15,30,706.0,59.0,0.5,11.0,271.0,261.54,192.93
2018,1,23,15,45,611.5,59.0,0.45,10.45,223.0,203.27,144.03
2018,1,23,16,0,517.0,59.0,0.4,9.9,175.0,153.79,103.32
2018,1,23,16,15,423.0,51.5,0.35,9.6,133.0,105.88,65.67
2018,1,23,16,30,329.0,44.0,0.3,9.3,91.0,67.33,38.41
2018,1,23,16,45,274.5,33.0,0.25,9.05,62.5,36.17,18.5
2018,1,23,17,0,220.0,22.0,0.2,8.8,34.0,18.04,0.0
2018,1,23,17,15,110.0,11.0,0.25,8.6,17.0,10.81,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,4.0,1.05,3.15,4.0,0.0,0.0
2018,1,24,7,30,0.0,8.0,1.1,3.6,8.0,7.86,0.0
2018,1,24,7,45,0.0,20.5,1.15,4.05,20.5,19.99,8.07
2018,1,24,8,0,0.0,33.0,1.2,4.5,33.0,32.94,22.32
2018,1,24,8,15,0.0,48.5,1.4,4.95,48.5,49.13,37.02
2018,1,24,8,30,0.0,64.0,1.6,5.4,64.0,65.05,51.26
2018,1,24,8,45,2.0,77.5,1.75,5.8,78.0,79.5,64.04
2018,1,24,9,0,4.0,91.0,1.9,6.2,92.0,94.1,76.75
2018,1,24,9,15,31.5,116.5,2.0,6.5,127.5,142.06,118.33
2018,1,24,9,30,59.0,142.0,2.1,6.8,163.0,187.22,156.89
2018,1,24,9,45,75.5,152.0,2.15,7.1,181.5,208.26,174.54
2018,1,24,10,0,92.0,162.0,2.2,7.4,200.0,230.08,192.72
2018,1,24,10,15,102.0,172.5,2.35,7.85,217.5,256.29,214.1
2018,1,24,10,30,112.0,183.0,2.5,8.3,235.0,275.18,229.26
2018,1,24,10,45,135.5,204.0,2.65,8.7,270.0,315.23,261.84
2018,1,24,11,0,159.0,225.0,2.8,9.1,305.0,355.2,293.87
2018,1,24,11,15,130.5,231.0,3.0,9.4,298.0,341.43,281.48
2018,1,24,11,30,102.0,237.0,3.2,9.7,291.0,319.62,262.84
2018,1,24,11,45,72.5,230.0,3.4,10.05,268.5,289.77,237.62
2018,1,24,12,0,43.0,223.0,3.6,10.4,246.0,260.16,212.52
2018,1,24,12,15,35.5,218.0,3.75,10.45,237.0,248.31,202.68
2018,1,24,12,30,28.0,213.0,3.9,10.5,228.0,236.65,192.97
2018,1,24,12,45,30.0,212.5,4.05,10.6,228.5,236.29,192.78
2018,1,24,13,0,32.0,212.0,4.2,10.7,229.0,235.8,192.48
2018,1,24,13,15,21.5,190.0,4.15,10.5,201.5,200.63,163.55
2018,1,24,13,30,11.0,168.0,4.1,10.3,174.0,171.36,139.37
2018,1,24,13,45,8.5,156.5,4.1,10.1,161.0,157.94,128.43
2018,1,24,14,0,6.0,145.0,4.1,9.9,148.0,144.74,117.62
2018,1,24,14,15,3.0,121.5,3.95,9.65,123.0,119.64,96.73
2018,1,24,14,30,0.0,98.0,3.8,9.4,98.0,94.99,76.05
2018,1,24,14,45,22.0,96.0,3.6,9.15,104.0,103.33,83.37
2018,1,24,15,0,44.0,94.0,3.4,8.9,110.0,108.55,87.67
2018,1,24,15,15,48.5,85.0,3.4,8.9,101.0,99.05,79.24
2018,1,24,15,30,53.0,76.0,3.4,8.9,92.0,89.09,70.25
2018,1,24,15,45,60.0,63.0,3.3,8.5,78.5,75.86,58.24
2018,1,24,16,0,67.0,50.0,3.2,8.1,65.0,61.17,44.78
2018,1,24,16,15,55.5,40.5,3.35,7.85,51.0,46.61,32.24
2018,1,24,16,30,44.0,31.0,3.5,7.6,37.0,33.26,21.06
2018,1,24,16,45,30.0,21.5,3.65,7.35,25.0,21.11,11.08
2018,1,24,17,0,16.0,12.0,3.8,7.1,13.0,11.21,0.0
2018,1,24,17,15,8.0,6.0,3.8,6.7,6.5,5.9,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.2,3.5,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,4.0,13.0,20.57,0.0
2018,1,25,7,45,121.0,28.5,1.35,4.45,41.5,80.32,48.81
2018,1,25,8,0,210.0,45.0,1.4,4.9,70.0,145.03,113.18
2018,1,25,8,15,293.0,55.5,1.65,5.2,106.5,198.37,161.65
2018,1,25,8,30,376.0,66.0,1.9,5.5,143.0,258.47,215.33
2018,1,25,8,45,401.5,79.0,2.1,5.8,178.0,299.47,252.34
2018,1,25,9,0,427.0,92.0,2.3,6.1,213.0,341.28,289.06
2018,1,25,9,15,591.5,82.0,2.4,6.4,276.0,437.12,370.13
2018,1,25,9,30,756.0,72.0,2.5,6.7,339.0,536.22,451.8
2018,1,25,9,45,795.5,71.0,2.6,7.0,377.5,579.1,486.2
2018,1,25,10,0,835.0,70.0,2.7,7.3,416.0,621.21,519.62
2018,1,25,10,15,851.0,72.0,2.8,7.55,446.5,650.28,542.13
2018,1,25,10,30,867.0,74.0,2.9,7.8,477.0,676.99,562.34
2018,1,25,10,45,678.0,105.5,2.95,8.1,430.5,596.63,496.67
2018,1,25,11,0,489.0,137.0,3.0,8.4,384.0,502.07,419.06
2018,1,25,11,15,357.0,163.5,3.05,8.55,347.0,441.06,367.81
2018,1,25,11,30,225.0,190.0,3.1,8.7,310.0,368.79,306.62
2018,1,25,11,45,180.5,199.0,3.15,8.85,296.0,338.58,281.08
2018,1,25,12,0,136.0,208.0,3.2,9.0,282.0,315.47,260.94
2018,1,25,12,15,402.0,173.0,3.25,9.05,393.5,472.94,393.27
2018,1,25,12,30,668.0,138.0,3.3,9.1,505.0,612.64,506.05
2018,1,25,12,45,687.5,132.5,3.4,9.15,506.5,607.95,501.56
2018,1,25,13,0,707.0,127.0,3.5,9.2,508.0,600.21,495.46
2018,1,25,13,15,462.0,153.5,3.5,9.1,400.0,455.79,378.24
2018,1,25,13,30,217.0,180.0,3.5,9.0,292.0,318.93,264.51
2018,1,25,13,45,129.5,177.5,3.55,8.9,243.5,254.98,211.12
2018,1,25,14,0,42.0,175.0,3.6,8.8,195.0,196.99,162.02
2018,1,25,14,15,23.5,123.5,3.45,8.6,134.5,133.68,109.05
2018,1,25,14,30,5.0,72.0,3.3,8.4,74.0,71.93,56.58
2018,1,25,14,45,163.0,95.5,3.15,8.2,157.0,166.3,136.86
2018,1,25,15,0,321.0,119.0,3.0,8.0,240.0,244.62,199.87
2018,1,25,15,15,471.0,98.0,3.0,8.0,254.5,258.32,206.23
2018,1,25,15,30,621.0,77.0,3.0,8.0,269.0,258.78,199.04
2018,1,25,15,45,608.0,69.0,2.4,7.3,234.0,216.13,158.96
2018,1,25,16,0,595.0,61.0,1.8,6.6,199.0,173.85,119.57
2018,1,25,16,15,523.5,53.5,1.7,6.1,156.5,124.44,78.33
2018,1,25,16,30,452.0,46.0,1.6,5.6,114.0,81.96,46.3
2018,1,25,16,45,335.0,36.5,1.5,5.05,77.5,43.27,22.88
2018,1,25,17,0,218.0,27.0,1.4,4.5,41.0,21.47,5.55
2018,1,25,17,15,113.5,14.5,1.4,4.4,21.5,14.25,0.0
2018,1,25,17,30,9.0,2.0,1.4,4.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,26,7,15,82.5,8.5,0.95,2.3,11.5,0.0,0.0
2018,1,26,7,30,165.0,17.0,1.0,2.8,23.0,62.23,0.0
2018,1,26,7,45,300.0,27.0,1.05,3.25,56.5,141.86,91.41
2018,1,26,8,0,435.0,37.0,1.1,3.7,90.0,218.32,170.88
2018,1,26,8,15,526.0,43.0,1.1,3.95,133.5,280.9,228.46
2018,1,26,8,30,617.0,49.0,1.1,4.2,177.0,349.81,289.64
2018,1,26,8,45,675.0,53.5,1.15,4.5,222.0,403.75,337.33
2018,1,26,9,0,733.0,58.0,1.2,4.8,267.0,463.25,387.91
2018,1,26,9,15,768.5,60.5,1.2,5.3,308.0,509.73,425.98
2018,1,26,9,30,804.0,63.0,1.2,5.8,349.0,556.04,462.64
2018,1,26,9,45,829.0,65.0,1.25,6.25,386.0,594.78,492.74
2018,1,26,10,0,854.0,67.0,1.3,6.7,423.0,632.05,520.98
2018,1,26,10,15,869.5,68.0,1.35,7.05,453.0,656.01,538.87
2018,1,26,10,30,885.0,69.0,1.4,7.4,483.0,681.62,556.86
2018,1,26,10,45,896.5,69.5,1.4,7.75,507.0,701.29,569.67
2018,1,26,11,0,908.0,70.0,1.4,8.1,531.0,718.06,580.36
2018,1,26,11,15,779.0,101.0,1.4,8.3,505.5,671.29,544.37
2018,1,26,11,30,650.0,132.0,1.4,8.5,480.0,618.02,502.06
2018,1,26,11,45,750.0,111.0,1.35,8.65,519.0,663.55,537.26
2018,1,26,12,0,850.0,90.0,1.3,8.8,558.0,703.92,566.07
2018,1,26,12,15,887.5,81.5,1.3,8.85,571.0,709.12,569.2
2018,1,26,12,30,925.0,73.0,1.3,8.9,584.0,714.09,572.7
2018,1,26,12,45,921.5,73.0,1.3,8.9,577.5,696.97,560.22
2018,1,26,13,0,918.0,73.0,1.3,8.9,571.0,676.79,545.07
2018,1,26,13,15,861.5,84.5,1.3,8.75,542.5,635.32,513.09
2018,1,26,13,30,805.0,96.0,1.3,8.6,514.0,590.75,478.59
2018,1,26,13,45,843.0,83.5,1.25,8.45,505.5,575.03,466.1
2018,1,26,14,0,881.0,71.0,1.2,8.3,497.0,553.15,448.04
2018,1,26,14,15,819.5,77.5,1.15,8.1,456.0,498.87,404.03
2018,1,26,14,30,758.0,84.0,1.1,7.9,415.0,445.18,359.99
2018,1,26,14,45,673.5,90.5,1.0,7.7,368.0,384.21,309.37
2018,1,26,15,0,589.0,97.0,0.9,7.5,321.0,328.23,262.27
2018,1,26,15,15,459.0,104.0,0.9,7.5,267.5,261.7,207.23
2018,1,26,15,30,329.0,111.0,0.9,7.5,214.0,207.35,162.68
2018,1,26,15,45,291.5,98.5,0.8,6.75,180.0,167.51,128.55
2018,1,26,16,0,254.0,86.0,0.7,6.0,146.0,132.2,98.32
2018,1,26,16,15,220.5,70.5,0.75,5.65,115.0,98.19,69.57
2018,1,26,16,30,187.0,55.0,0.8,5.3,84.0,67.57,44.85
2018,1,26,16,45,145.0,39.5,0.85,4.95,57.5,40.17,24.57
2018,1,26,17,0,103.0,24.0,0.9,4.6,31.0,20.1,6.49
2018,1,26,17,15,63.0,13.5,0.95,4.4,16.5,13.27,0.0
2018,1,26,17,30,23.0,3.0,1.0,4.2,2.0,0.0,0.0
2018,1,26,17,45,11.5,1.5,1.0,4.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,27,7,15,58.5,8.0,0.7,2.15,10.0,0.0,0.0
2018,1,27,7,30,117.0,16.0,0.7,2.6,20.0,48.21,0.0
2018,1,27,7,45,136.0,30.0,0.7,3.1,41.5,93.93,61.82
2018,1,27,8,0,155.0,44.0,0.7,3.6,63.0,117.36,91.86
2018,1,27,8,15,224.0,58.5,0.7,4.15,98.5,174.65,142.77
2018,1,27,8,30,293.0,73.0,0.7,4.7,134.0,230.86,192.05
2018,1,27,8,45,521.5,62.0,0.75,5.3,200.5,342.76,286.6
2018,1,27,9,0,750.0,51.0,0.8,5.9,267.0,465.87,387.26
2018,1,27,9,15,774.5,54.5,1.0,6.65,306.0,507.97,421.62
2018,1,27,9,30,799.0,58.0,1.2,7.4,345.0,549.27,455.06
2018,1,27,9,45,827.5,59.0,1.45,8.2,382.5,584.96,483.71
2018,1,27,10,0,856.0,60.0,1.7,9.0,420.0,623.28,513.57
2018,1,27,10,15,870.0,61.0,1.8,9.3,449.5,650.47,533.9
2018,1,27,10,30,884.0,62.0,1.9,9.6,479.0,675.23,551.53
2018,1,27,10,45,893.5,63.5,2.05,9.95,503.0,694.83,565.47
2018,1,27,11,0,903.0,65.0,2.2,10.3,527.0,711.48,577.24
2018,1,27,11,15,909.0,66.0,2.3,10.5,543.5,721.98,584.48
2018,1,27,11,30,915.0,67.0,2.4,10.7,560.0,729.24,589.46
2018,1,27,11,45,918.0,67.5,2.5,10.95,569.0,730.48,589.99
2018,1,27,12,0,921.0,68.0,2.6,11.2,578.0,728.37,588.19
2018,1,27,12,15,921.0,68.0,2.65,11.35,579.5,720.24,581.99
2018,1,27,12,30,921.0,68.0,2.7,11.5,581.0,708.82,573.48
2018,1,27,12,45,874.0,81.0,2.75,11.65,563.5,677.05,549.75
2018,1,27,13,0,827.0,94.0,2.8,11.8,546.0,646.16,525.02
2018,1,27,13,15,699.0,126.0,2.8,11.85,501.5,581.63,473.22
2018,1,27,13,30,571.0,158.0,2.8,11.9,457.0,515.89,420.22
2018,1,27,13,45,619.0,137.0,2.85,11.9,449.5,506.04,412.84
2018,1,27,14,0,667.0,116.0,2.9,11.9,442.0,489.14,399.09
2018,1,27,14,15,758.0,90.5,2.85,11.8,441.0,483.91,393.8
2018,1,27,14,30,849.0,65.0,2.8,11.7,440.0,470.01,380.4
2018,1,27,14,45,835.0,63.0,2.75,11.55,408.0,427.65,343.41
2018,1,27,15,0,821.0,61.0,2.7,11.4,376.0,383.75,304.32
2018,1,27,15,15,793.5,58.5,2.7,11.4,337.0,334.06,259.67
2018,1,27,15,30,766.0,56.0,2.7,11.4,298.0,285.24,214.93
2018,1,27,15,45,684.5,56.0,2.05,10.3,249.5,226.74,163.89
2018,1,27,16,0,603.0,56.0,1.4,9.2,201.0,174.17,118.69
2018,1,27,16,15,519.5,49.5,1.4,8.45,156.5,123.1,76.82
2018,1,27,16,30,436.0,43.0,1.4,7.7,112.0,80.17,44.78
2018,1,27,16,45,325.5,34.0,1.35,6.9,76.0,42.26,21.48
2018,1,27,17,0,215.0,25.0,1.3,6.1,40.0,20.15,7.71
2018,1,27,17,15,119.5,14.0,1.35,5.95,21.0,13.76,0.0
2018,1,27,17,30,24.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.4,5.6,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,15,102.5,9.0,2.2,2.9,13.0,0.0,0.0
2018,1,28,7,30,205.0,18.0,2.1,3.1,26.0,74.96,0.0
2018,1,28,7,45,347.0,27.0,2.05,3.35,62.0,159.78,108.71
2018,1,28,8,0,489.0,36.0,2.0,3.6,98.0,239.03,188.83
2018,1,28,8,15,574.5,41.5,2.0,3.95,142.5,298.01,244.16
2018,1,28,8,30,660.0,47.0,2.0,4.3,187.0,366.82,306.01
2018,1,28,8,45,709.5,51.0,2.0,4.65,231.5,421.17,354.39
2018,1,28,9,0,759.0,55.0,2.0,5.0,276.0,477.17,402.43
2018,1,28,9,15,794.5,57.0,2.1,5.65,318.0,524.15,441.57
2018,1,28,9,30,830.0,59.0,2.2,6.3,360.0,570.93,479.33
2018,1,28,9,45,856.5,60.0,2.35,7.0,397.5,606.36,507.39
2018,1,28,10,0,883.0,61.0,2.5,7.7,435.0,644.23,536.58
2018,1,28,10,15,898.5,62.5,2.55,8.3,466.5,673.66,557.71
2018,1,28,10,30,914.0,64.0,2.6,8.9,498.0,700.61,576.13
2018,1,28,10,45,925.0,64.5,2.65,9.55,522.5,720.56,589.0
2018,1,28,11,0,936.0,65.0,2.7,10.2,547.0,737.49,599.62
2018,1,28,11,15,942.5,66.0,2.75,10.55,564.5,748.62,606.62
2018,1,28,11,30,949.0,67.0,2.8,10.9,582.0,756.39,611.26
2018,1,28,11,45,953.0,67.0,2.85,11.3,591.5,757.79,611.21
2018,1,28,12,0,957.0,67.0,2.9,11.7,601.0,755.72,608.76
2018,1,28,12,15,957.5,67.5,2.9,11.95,603.0,748.25,602.54
2018,1,28,12,30,958.0,68.0,2.9,12.2,605.0,737.33,593.95
2018,1,28,12,45,956.5,68.0,2.9,12.4,599.0,721.11,581.66
2018,1,28,13,0,955.0,68.0,2.9,12.6,593.0,701.63,567.05
2018,1,28,13,15,950.0,67.5,2.9,12.65,579.0,676.2,547.01
2018,1,28,13,30,945.0,67.0,2.9,12.7,565.0,647.89,524.48
2018,1,28,13,45,937.0,65.5,2.85,12.75,543.0,614.03,497.12
2018,1,28,14,0,929.0,64.0,2.8,12.8,521.0,577.78,467.4
2018,1,28,14,15,915.5,63.5,2.7,12.65,492.5,537.6,434.11
2018,1,28,14,30,902.0,63.0,2.6,12.5,464.0,495.83,398.76
2018,1,28,14,45,884.0,61.0,2.55,12.35,429.5,449.2,358.82
2018,1,28,15,0,866.0,59.0,2.5,12.2,395.0,401.88,317.24
2018,1,28,15,15,836.0,57.0,2.5,12.2,354.0,349.8,270.88
2018,1,28,15,30,806.0,55.0,2.5,12.2,313.0,298.65,224.38
2018,1,28,15,45,674.0,52.0,1.85,10.85,247.0,222.24,160.37
2018,1,28,16,0,542.0,49.0,1.2,9.5,181.0,156.91,106.72
2018,1,28,16,15,470.0,43.0,1.2,8.8,141.0,110.98,68.75
2018,1,28,16,30,398.0,37.0,1.2,8.1,101.0,72.02,39.28
2018,1,28,16,45,318.5,30.0,1.15,7.35,70.5,39.04,18.65
2018,1,28,17,0,239.0,23.0,1.1,6.6,40.0,17.92,7.09
2018,1,28,17,15,132.5,13.0,1.1,6.45,21.0,12.78,0.0
2018,1,28,17,30,26.0,3.0,1.1,6.3,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.1,6.15,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.4,4.35,3.5,3.44,0.0
2018,1,29,7,30,2.0,7.0,2.4,4.6,7.0,7.44,0.0
2018,1,29,7,45,1.0,14.0,2.4,4.9,14.0,13.83,5.04
2018,1,29,8,0,0.0,21.0,2.4,5.2,21.0,20.26,11.7
2018,1,29,8,15,0.0,29.0,2.45,5.6,29.0,27.99,18.75
2018,1,29,8,30,0.0,37.0,2.5,6.0,37.0,35.72,25.72
2018,1,29,8,45,0.0,50.5,2.55,6.45,50.5,48.79,37.23
2018,1,29,9,0,0.0,64.0,2.6,6.9,64.0,62.14,48.84
2018,1,29,9,15,1.5,88.0,2.7,7.5,88.5,87.8,70.92
2018,1,29,9,30,3.0,112.0,2.8,8.1,113.0,113.71,92.87
2018,1,29,9,45,1.5,119.0,2.85,8.7,119.5,119.45,97.29
2018,1,29,10,0,0.0,126.0,2.9,9.3,126.0,125.2,101.69
2018,1,29,10,15,8.5,148.5,2.95,9.9,152.5,154.11,125.77
2018,1,29,10,30,17.0,171.0,3.0,10.5,179.0,183.36,149.76
2018,1,29,10,45,57.5,201.0,3.05,11.05,230.5,250.87,205.73
2018,1,29,11,0,98.0,231.0,3.1,11.6,282.0,312.68,255.86
2018,1,29,11,15,81.0,232.0,3.0,11.85,275.0,300.75,245.01
2018,1,29,11,30,64.0,233.0,2.9,12.1,268.0,288.57,234.25
2018,1,29,11,45,57.5,231.0,2.8,12.4,263.0,280.47,227.12
2018,1,29,12,0,51.0,229.0,2.7,12.7,258.0,272.37,220.02
2018,1,29,12,15,102.5,240.5,2.55,12.5,298.5,319.73,259.18
2018,1,29,12,30,154.0,252.0,2.4,12.3,339.0,372.01,301.35
2018,1,29,12,45,111.5,240.5,2.25,12.05,303.0,327.2,264.79
2018,1,29,13,0,69.0,229.0,2.1,11.8,267.0,278.11,225.01
2018,1,29,13,15,59.0,224.5,2.05,11.6,256.5,264.75,214.41
2018,1,29,13,30,49.0,220.0,2.0,11.4,246.0,251.73,203.97
2018,1,29,13,45,72.5,215.0,1.9,11.15,252.0,258.09,209.79
2018,1,29,14,0,96.0,210.0,1.8,10.9,258.0,262.85,214.09
2018,1,29,14,15,211.0,194.0,1.95,10.9,291.0,304.83,249.07
2018,1,29,14,30,326.0,178.0,2.1,10.9,324.0,337.31,274.94
2018,1,29,14,45,225.0,168.0,2.25,10.9,265.5,268.53,218.49
2018,1,29,15,0,124.0,158.0,2.4,10.9,207.0,205.71,167.09
2018,1,29,15,15,161.0,142.0,2.4,10.9,198.5,196.2,158.22
2018,1,29,15,30,198.0,126.0,2.4,10.9,190.0,184.15,146.26
2018,1,29,15,45,160.5,111.5,1.85,10.1,158.5,148.82,116.56
2018,1,29,16,0,123.0,97.0,1.3,9.3,127.0,118.03,90.96
2018,1,29,16,15,98.0,79.0,1.25,8.65,100.0,89.67,67.26
2018,1,29,16,30,73.0,61.0,1.2,8.0,73.0,64.02,46.17
2018,1,29,16,45,53.5,44.0,1.15,7.35,51.5,42.35,28.52
2018,1,29,17,0,34.0,27.0,1.1,6.7,30.0,23.75,12.12
2018,1,29,17,15,27.0,15.0,1.1,6.5,16.5,14.74,0.0
2018,1,29,17,30,20.0,3.0,1.1,6.3,3.0,0.0,0.0
2018,1,29,17,45,10.0,1.5,1.1,6.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,30,7,15,43.5,8.0,1.1,4.45,10.0,18.25,0.0
2018,1,30,7,30,87.0,16.0,1.3,5.0,20.0,40.37,0.0
2018,1,30,7,45,153.5,30.5,1.45,5.6,47.0,102.55,71.55
2018,1,30,8,0,220.0,45.0,1.6,6.2,74.0,149.88,118.15
2018,1,30,8,15,205.5,63.0,1.6,6.7,98.5,166.86,136.05
2018,1,30,8,30,191.0,81.0,1.6,7.2,123.0,188.61,156.54
2018,1,30,8,45,257.0,93.5,1.6,7.65,162.5,241.76,202.71
2018,1,30,9,0,323.0,106.0,1.6,8.1,202.0,306.96,257.76
2018,1,30,9,15,331.0,121.5,1.65,8.75,232.0,331.35,277.8
2018,1,30,9,30,339.0,137.0,1.7,9.4,262.0,362.81,303.01
2018,1,30,9,45,358.0,149.5,1.7,10.05,293.0,396.94,329.73
2018,1,30,10,0,377.0,162.0,1.7,10.7,324.0,430.84,355.63
2018,1,30,10,15,421.5,165.0,1.7,11.2,358.5,478.86,392.61
2018,1,30,10,30,466.0,168.0,1.7,11.7,393.0,518.97,422.83
2018,1,30,10,45,526.0,160.5,1.7,12.15,426.0,557.91,452.28
2018,1,30,11,0,586.0,153.0,1.7,12.6,459.0,599.53,483.15
2018,1,30,11,15,619.0,148.0,1.7,13.0,480.5,620.74,498.11
2018,1,30,11,30,652.0,143.0,1.7,13.4,502.0,639.79,511.47
2018,1,30,11,45,661.0,144.0,1.65,13.75,513.0,645.59,514.26
2018,1,30,12,0,670.0,145.0,1.6,14.1,524.0,648.82,515.24
2018,1,30,12,15,767.0,118.0,1.6,14.3,553.0,681.21,539.89
2018,1,30,12,30,864.0,91.0,1.6,14.5,582.0,707.2,558.57
2018,1,30,12,45,860.0,91.0,1.6,14.75,575.5,690.3,545.66
2018,1,30,13,0,856.0,91.0,1.6,15.0,569.0,670.51,530.24
2018,1,30,13,15,871.0,85.5,1.6,15.05,561.5,654.15,517.82
2018,1,30,13,30,886.0,80.0,1.6,15.1,554.0,632.2,501.03
2018,1,30,13,45,891.5,75.0,1.65,15.15,536.0,604.02,479.44
2018,1,30,14,0,897.0,70.0,1.7,15.2,518.0,572.81,455.0
2018,1,30,14,15,867.0,70.5,1.7,15.05,484.0,526.07,418.04
2018,1,30,14,30,837.0,71.0,1.7,14.9,450.0,479.73,380.57
2018,1,30,14,45,842.5,66.0,1.65,14.8,423.0,442.37,348.71
2018,1,30,15,0,848.0,61.0,1.6,14.7,396.0,402.47,313.66
2018,1,30,15,15,829.0,58.0,1.6,14.7,358.5,353.76,270.86
2018,1,30,15,30,810.0,55.0,1.6,14.7,321.0,305.01,227.01
2018,1,30,15,45,694.5,59.5,1.25,13.5,265.5,239.23,172.07
2018,1,30,16,0,579.0,64.0,0.9,12.3,210.0,182.58,125.58
2018,1,30,16,15,464.5,58.0,0.9,11.8,160.5,127.49,82.08
2018,1,30,16,30,350.0,52.0,0.9,11.3,111.0,83.23,49.99
2018,1,30,16,45,377.5,39.5,0.85,10.85,85.0,52.89,27.55
2018,1,30,17,0,405.0,27.0,0.8,10.4,59.0,21.48,10.84
2018,1,30,17,15,234.0,17.0,0.8,10.3,32.5,16.71,0.0
2018,1,30,17,30,63.0,7.0,0.8,10.2,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,0.85,10.1,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,31,7,15,128.0,9.5,1.4,4.15,15.5,40.12,0.0
2018,1,31,7,30,256.0,19.0,1.6,4.9,31.0,102.11,0.0
2018,1,31,7,45,409.0,26.5,1.75,5.7,70.5,178.99,127.24
2018,1,31,8,0,562.0,34.0,1.9,6.5,110.0,263.96,207.77
2018,1,31,8,15,635.5,38.5,1.85,6.9,155.0,324.65,263.86
2018,1,31,8,30,709.0,43.0,1.8,7.3,200.0,389.83,321.81
2018,1,31,8,45,754.0,46.5,1.7,7.7,245.0,443.6,368.49
2018,1,31,9,0,799.0,50.0,1.6,8.1,290.0,498.7,414.25
2018,1,31,9,15,828.0,52.5,1.7,8.65,332.0,540.53,448.65
2018,1,31,9,30,857.0,55.0,1.8,9.2,374.0,585.32,484.19
2018,1,31,9,45,780.5,75.5,1.85,9.75,388.0,588.05,484.81
2018,1,31,10,0,704.0,96.0,1.9,10.3,402.0,582.43,478.78
2018,1,31,10,15,695.0,106.5,2.05,10.7,426.0,602.21,493.63
2018,1,31,10,30,686.0,117.0,2.2,11.1,450.0,619.03,505.73
2018,1,31,10,45,813.5,91.0,2.3,11.5,505.0,685.49,556.71
2018,1,31,11,0,941.0,65.0,2.4,11.9,560.0,750.0,603.17
2018,1,31,11,15,946.5,65.5,2.4,12.25,576.5,760.07,608.51
2018,1,31,11,30,952.0,66.0,2.4,12.6,593.0,766.76,611.96
2018,1,31,11,45,954.5,66.5,2.4,12.95,602.5,767.8,611.44
2018,1,31,12,0,957.0,67.0,2.4,13.3,612.0,765.35,608.57
2018,1,31,12,15,955.0,68.0,2.5,13.6,613.0,756.75,602.17
2018,1,31,12,30,953.0,69.0,2.6,13.9,614.0,744.74,593.41
2018,1,31,12,45,872.5,89.0,2.65,14.15,584.0,699.61,560.1
2018,1,31,13,0,792.0,109.0,2.7,14.4,554.0,650.23,521.84
2018,1,31,13,15,751.0,116.0,2.65,14.55,530.0,613.89,493.14
2018,1,31,13,30,710.0,123.0,2.6,14.7,506.0,575.42,462.51
2018,1,31,13,45,744.5,108.5,2.6,14.8,496.5,558.54,449.24
2018,1,31,14,0,779.0,94.0,2.6,14.9,487.0,536.94,431.69
2018,1,31,14,15,776.5,87.5,2.45,14.8,461.0,500.68,401.85
2018,1,31,14,30,774.0,81.0,2.3,14.7,435.0,462.48,369.87
2018,1,31,14,45,776.5,73.0,2.15,14.55,405.5,423.16,336.22
2018,1,31,15,0,779.0,65.0,2.0,14.4,376.0,381.79,299.94
2018,1,31,15,15,765.5,61.5,2.0,14.4,342.0,337.41,260.46
2018,1,31,15,30,752.0,58.0,2.0,14.4,308.0,292.69,219.75
2018,1,31,15,45,633.0,63.5,1.55,13.0,254.0,228.57,166.31
2018,1,31,16,0,514.0,69.0,1.1,11.6,200.0,175.59,123.06
2018,1,31,16,15,443.0,61.0,1.15,11.05,158.5,128.4,84.22
2018,1,31,16,30,372.0,53.0,1.2,10.5,117.0,88.23,53.41
2018,1,31,16,45,313.0,41.0,1.25,9.9,83.5,52.1,28.62
2018,1,31,17,0,254.0,29.0,1.3,9.3,50.0,23.21,12.76
2018,1,31,17,15,154.0,17.0,1.3,9.15,27.5,16.71,0.0
2018,1,31,17,30,54.0,5.0,1.3,9.0,5.0,4.91,0.0
2018,1,31,17,45,27.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,1,7,15,51.0,9.0,1.2,5.1,11.5,21.2,0.0
2018,2,1,7,30,102.0,18.0,1.4,5.9,23.0,57.65,0.0
2018,2,1,7,45,161.0,33.0,1.6,6.65,50.5,108.53,77.89
2018,2,1,8,0,220.0,48.0,1.8,7.4,78.0,154.33,121.96
2018,2,1,8,15,276.0,61.5,1.8,7.95,113.5,202.18,165.04
2018,2,1,8,30,332.0,75.0,1.8,8.5,149.0,254.33,210.96
2018,2,1,8,45,372.0,87.0,1.8,9.05,186.5,300.37,250.79
2018,2,1,9,0,412.0,99.0,1.8,9.6,224.0,348.45,291.16
2018,2,1,9,15,428.5,111.5,1.8,10.25,257.5,385.21,320.98
2018,2,1,9,30,445.0,124.0,1.8,10.9,291.0,421.67,349.69
2018,2,1,9,45,468.0,133.0,1.85,11.6,324.0,457.7,377.51
2018,2,1,10,0,491.0,142.0,1.9,12.3,357.0,493.32,404.38
2018,2,1,10,15,571.0,134.0,1.95,12.8,400.5,550.79,448.84
2018,2,1,10,30,651.0,126.0,2.0,13.3,444.0,606.92,491.29
2018,2,1,10,45,735.0,108.0,2.1,13.8,484.0,654.3,527.1
2018,2,1,11,0,819.0,90.0,2.2,14.3,524.0,698.49,558.81
2018,2,1,11,15,718.5,123.0,2.3,14.6,512.5,669.61,535.86
2018,2,1,11,30,618.0,156.0,2.4,14.9,501.0,633.4,506.57
2018,2,1,11,45,635.5,154.0,2.45,15.2,514.0,642.28,513.02
2018,2,1,12,0,653.0,152.0,2.5,15.5,527.0,648.63,517.22
2018,2,1,12,15,673.0,147.0,2.55,15.65,534.0,650.88,518.78
2018,2,1,12,30,693.0,142.0,2.6,15.8,541.0,650.23,518.17
2018,2,1,12,45,747.0,123.0,2.65,16.0,549.5,654.85,522.07
2018,2,1,13,0,801.0,104.0,2.7,16.2,558.0,653.69,521.5
2018,2,1,13,15,859.5,85.0,2.65,16.3,561.5,652.21,520.2
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,643.06,512.9
2018,2,1,13,45,882.5,71.5,2.6,16.5,536.5,601.09,479.75
