Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,45,969.0,81.5,1.45,9.45,724.5,763.68,603.26
2018,3,4,14,0,963.0,80.0,1.5,9.5,701.0,725.09,577.0
2018,3,4,14,15,953.5,79.0,1.55,9.4,670.5,682.3,545.63
2018,3,4,14,30,944.0,78.0,1.6,9.3,640.0,637.46,511.6
2018,3,4,14,45,931.0,76.0,1.6,9.2,602.0,587.89,472.6
2018,3,4,15,0,918.0,74.0,1.6,9.1,564.0,537.07,431.43
2018,3,4,15,15,899.5,72.0,1.6,9.1,521.0,482.75,386.06
2018,3,4,15,30,881.0,70.0,1.6,9.1,478.0,428.25,339.09
2018,3,4,15,45,855.0,67.0,1.6,8.7,430.0,369.07,287.5
2018,3,4,16,0,829.0,64.0,1.6,8.3,382.0,312.01,236.2
2018,3,4,16,15,791.0,60.5,1.45,7.5,330.5,253.04,182.96
2018,3,4,16,30,753.0,57.0,1.3,6.7,279.0,197.27,132.74
2018,3,4,16,45,694.5,52.5,1.15,5.9,227.5,141.29,85.57
2018,3,4,17,0,636.0,48.0,1.0,5.1,176.0,91.55,49.04
2018,3,4,17,15,537.5,40.5,1.05,4.55,127.5,42.17,22.7
2018,3,4,17,30,439.0,33.0,1.1,4.0,79.0,25.77,16.92
2018,3,4,17,45,268.5,21.5,1.15,3.5,45.0,17.52,0.0
2018,3,4,18,0,98.0,10.0,1.2,3.0,11.0,9.83,0.0
2018,3,4,18,15,49.0,5.0,1.2,2.85,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-3.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.85,-2.7,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,2.1,-1.9,3.0,0.0,0.0
2018,3,5,6,45,197.0,16.5,2.35,-1.15,30.5,63.1,0.0
2018,3,5,7,0,366.0,29.0,2.6,-0.4,58.0,151.46,98.52
2018,3,5,7,15,484.5,36.5,2.7,0.2,104.5,222.13,175.47
2018,3,5,7,30,603.0,44.0,2.8,0.8,151.0,298.89,246.88
2018,3,5,7,45,670.5,49.5,2.9,1.4,203.5,365.34,308.73
2018,3,5,8,0,738.0,55.0,3.0,2.0,256.0,436.7,372.73
2018,3,5,8,15,780.5,59.0,3.0,2.7,308.5,497.43,425.41
2018,3,5,8,30,823.0,63.0,3.0,3.4,361.0,559.88,477.4
2018,3,5,8,45,852.0,65.5,3.0,4.1,410.5,613.49,520.4
2018,3,5,9,0,881.0,68.0,3.0,4.8,460.0,662.8,558.68
2018,3,5,9,15,901.5,70.0,3.0,5.4,505.0,708.94,591.65
2018,3,5,9,30,922.0,72.0,3.0,6.0,550.0,753.6,622.66
2018,3,5,9,45,937.5,73.0,3.0,6.55,589.5,791.54,648.16
2018,3,5,10,0,953.0,74.0,3.0,7.1,629.0,827.11,671.59
2018,3,5,10,15,963.5,75.5,2.95,7.65,662.5,856.64,689.99
2018,3,5,10,30,974.0,77.0,2.9,8.2,696.0,883.1,706.0
2018,3,5,10,45,981.5,78.0,2.9,8.7,722.0,903.24,717.91
2018,3,5,11,0,989.0,79.0,2.9,9.2,748.0,919.89,727.39
2018,3,5,11,15,993.5,79.0,2.85,9.55,765.5,929.27,731.79
2018,3,5,11,30,998.0,79.0,2.8,9.9,783.0,934.91,733.72
2018,3,5,11,45,1000.0,79.0,2.75,10.25,792.0,934.64,731.67
2018,3,5,12,0,1002.0,79.0,2.7,10.6,801.0,930.54,727.14
2018,3,5,12,15,1003.0,78.5,2.65,10.8,802.0,921.25,719.56
2018,3,5,12,30,1004.0,78.0,2.6,11.0,803.0,908.19,709.53
2018,3,5,12,45,1003.0,77.5,2.6,11.15,796.0,889.79,696.48
2018,3,5,13,0,1002.0,77.0,2.6,11.3,789.0,867.8,681.01
2018,3,5,13,15,998.0,76.5,2.6,11.35,773.5,840.04,661.76
2018,3,5,13,30,994.0,76.0,2.6,11.4,758.0,809.06,640.2
2018,3,5,13,45,988.0,75.0,2.55,11.5,734.5,773.08,614.51
2018,3,5,14,0,982.0,74.0,2.5,11.6,711.0,734.33,586.73
2018,3,5,14,15,973.5,72.5,2.5,11.5,680.0,690.91,554.49
2018,3,5,14,30,965.0,71.0,2.5,11.4,649.0,645.33,519.12
2018,3,5,14,45,953.0,69.5,2.45,11.35,611.5,595.89,479.51
2018,3,5,15,0,941.0,68.0,2.4,11.3,574.0,545.05,437.72
2018,3,5,15,15,923.5,66.0,2.4,11.3,530.5,490.06,391.54
2018,3,5,15,30,906.0,64.0,2.4,11.3,487.0,434.75,343.66
2018,3,5,15,45,882.0,61.5,2.1,10.75,439.0,376.58,292.22
2018,3,5,16,0,858.0,59.0,1.8,10.2,391.0,319.34,240.36
2018,3,5,16,15,822.0,56.0,1.6,9.25,339.5,258.26,185.47
2018,3,5,16,30,786.0,53.0,1.4,8.3,288.0,201.52,134.43
2018,3,5,16,45,729.5,49.0,1.25,7.35,235.5,144.25,86.11
2018,3,5,17,0,673.0,45.0,1.1,6.4,183.0,92.93,48.24
2018,3,5,17,15,530.0,39.0,1.15,5.85,129.0,41.74,21.64
2018,3,5,17,30,387.0,33.0,1.2,5.3,75.0,25.52,16.73
2018,3,5,17,45,249.0,22.0,1.25,4.75,43.5,17.81,1.63
2018,3,5,18,0,111.0,11.0,1.3,4.2,12.0,10.81,0.0
2018,3,5,18,15,55.5,5.5,1.3,4.1,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,1.15,1.95,1.5,0.0,0.0
2018,3,6,6,30,21.0,3.0,1.1,2.5,3.0,0.0,0.0
2018,3,6,6,45,52.0,14.5,1.05,3.1,18.0,26.81,0.0
2018,3,6,7,0,83.0,26.0,1.0,3.7,33.0,60.85,39.36
2018,3,6,7,15,206.5,39.0,1.2,4.35,72.5,128.66,100.53
2018,3,6,7,30,330.0,52.0,1.4,5.0,112.0,202.59,165.54
2018,3,6,7,45,224.0,77.0,1.6,5.7,123.5,193.34,161.21
2018,3,6,8,0,118.0,102.0,1.8,6.4,135.0,173.33,145.2
2018,3,6,8,15,122.0,127.0,1.9,6.95,166.5,208.27,175.13
2018,3,6,8,30,126.0,152.0,2.0,7.5,198.0,243.04,203.97
2018,3,6,8,45,201.0,168.0,2.05,8.1,253.0,311.24,260.95
2018,3,6,9,0,276.0,184.0,2.1,8.7,308.0,392.7,327.07
2018,3,6,9,15,408.0,175.0,2.1,9.25,378.5,490.79,405.83
2018,3,6,9,30,540.0,166.0,2.1,9.8,449.0,588.74,482.07
2018,3,6,9,45,740.5,120.0,2.1,10.35,538.0,707.25,572.3
2018,3,6,10,0,941.0,74.0,2.1,10.9,627.0,821.41,652.19
2018,3,6,10,15,951.5,75.5,2.05,11.35,660.0,850.69,669.05
2018,3,6,10,30,962.0,77.0,2.0,11.8,693.0,876.93,684.44
2018,3,6,10,45,969.0,78.0,1.95,12.25,718.5,896.48,695.08
2018,3,6,11,0,976.0,79.0,1.9,12.7,744.0,912.56,703.36
2018,3,6,11,15,980.0,79.5,1.8,13.1,761.5,921.96,706.65
2018,3,6,11,30,984.0,80.0,1.7,13.5,779.0,927.65,707.54
2018,3,6,11,45,986.0,80.5,1.6,13.85,788.0,927.89,704.98
2018,3,6,12,0,988.0,81.0,1.5,14.2,797.0,924.35,700.04
2018,3,6,12,15,988.0,81.0,1.4,14.5,798.0,914.82,691.37
2018,3,6,12,30,988.0,81.0,1.3,14.8,799.0,901.59,680.42
2018,3,6,12,45,985.0,81.0,1.15,15.1,791.5,882.29,664.83
2018,3,6,13,0,982.0,81.0,1.0,15.4,784.0,859.53,647.07
2018,3,6,13,15,977.5,80.5,0.9,15.5,768.0,831.76,627.33
2018,3,6,13,30,973.0,80.0,0.8,15.6,752.0,800.85,605.58
2018,3,6,13,45,918.5,93.5,0.7,15.75,711.5,746.32,567.61
2018,3,6,14,0,864.0,107.0,0.6,15.9,671.0,693.51,529.98
2018,3,6,14,15,797.0,120.5,0.6,15.9,622.5,631.84,485.66
2018,3,6,14,30,730.0,134.0,0.6,15.9,574.0,572.66,442.25
2018,3,6,14,45,770.5,111.5,0.6,15.85,551.5,540.22,418.48
2018,3,6,15,0,811.0,89.0,0.6,15.8,529.0,502.43,389.3
2018,3,6,15,15,815.0,79.5,0.6,15.8,492.5,455.37,351.65
2018,3,6,15,30,819.0,70.0,0.6,15.8,456.0,406.27,311.05
2018,3,6,15,45,769.5,72.0,0.65,15.45,405.5,347.38,262.61
2018,3,6,16,0,720.0,74.0,0.7,15.1,355.0,292.24,215.98
2018,3,6,16,15,654.0,72.5,0.75,14.2,302.0,232.15,165.64
2018,3,6,16,30,588.0,71.0,0.8,13.3,249.0,179.81,121.77
2018,3,6,16,45,485.0,67.5,0.9,12.45,196.5,127.24,80.93
2018,3,6,17,0,382.0,64.0,1.0,11.6,144.0,85.52,52.2
2018,3,6,17,15,315.5,51.0,1.05,10.8,105.0,48.06,29.64
2018,3,6,17,30,249.0,38.0,1.1,10.0,66.0,29.26,19.7
2018,3,6,17,45,153.0,23.5,1.2,9.25,38.0,18.48,3.63
2018,3,6,18,0,57.0,9.0,1.3,8.5,10.0,8.85,0.0
2018,3,6,18,15,28.5,4.5,1.3,8.15,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,6,15,3.0,1.0,0.7,6.6,1.0,0.0,0.0
2018,3,7,6,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,3,7,6,45,3.0,8.5,0.75,6.45,8.5,9.09,0.0
2018,3,7,7,0,0.0,15.0,0.8,6.4,15.0,14.47,5.78
2018,3,7,7,15,0.0,23.0,0.75,6.85,23.0,22.19,13.4
2018,3,7,7,30,0.0,31.0,0.7,7.3,31.0,29.92,20.44
2018,3,7,7,45,0.0,34.5,0.65,7.7,34.5,33.3,23.56
2018,3,7,8,0,0.0,38.0,0.6,8.1,38.0,36.69,26.55
2018,3,7,8,15,0.0,41.0,0.7,8.65,41.0,39.59,28.99
2018,3,7,8,30,0.0,44.0,0.8,9.2,44.0,42.49,31.36
2018,3,7,8,45,0.0,59.0,0.85,9.7,59.0,57.02,43.68
2018,3,7,9,0,0.0,74.0,0.9,10.2,74.0,71.55,55.8
2018,3,7,9,15,22.5,138.0,1.1,11.05,150.0,157.1,127.55
2018,3,7,9,30,45.0,202.0,1.3,11.9,226.0,243.88,197.61
2018,3,7,9,45,95.0,236.0,1.5,12.8,291.0,319.62,257.82
2018,3,7,10,0,145.0,270.0,1.7,13.7,356.0,406.23,324.77
2018,3,7,10,15,271.5,261.5,1.9,14.35,433.0,508.62,404.84
2018,3,7,10,30,398.0,253.0,2.1,15.0,510.0,606.3,479.25
2018,3,7,10,45,602.0,195.5,2.25,15.6,600.5,730.46,573.09
2018,3,7,11,0,806.0,138.0,2.4,16.2,691.0,842.37,651.97
2018,3,7,11,15,884.5,111.0,2.5,16.5,731.5,878.86,675.75
2018,3,7,11,30,963.0,84.0,2.6,16.8,772.0,917.61,701.67
2018,3,7,11,45,970.0,82.5,2.65,17.05,783.0,919.86,702.19
2018,3,7,12,0,977.0,81.0,2.7,17.3,794.0,918.38,700.65
2018,3,7,12,15,978.0,80.5,2.75,17.45,795.0,909.18,694.24
2018,3,7,12,30,979.0,80.0,2.8,17.6,796.0,896.3,685.47
2018,3,7,12,45,978.0,79.5,2.85,17.75,789.0,878.16,673.18
2018,3,7,13,0,977.0,79.0,2.9,17.9,782.0,856.52,658.54
2018,3,7,13,15,974.0,77.5,2.9,17.85,766.5,828.88,639.9
2018,3,7,13,30,971.0,76.0,2.9,17.8,751.0,798.06,619.02
2018,3,7,13,45,966.0,74.5,2.9,17.8,728.0,762.79,594.77
2018,3,7,14,0,961.0,73.0,2.9,17.8,705.0,724.77,568.4
2018,3,7,14,15,952.5,72.0,2.9,17.6,674.5,682.47,537.94
2018,3,7,14,30,944.0,71.0,2.9,17.4,644.0,638.05,504.18
2018,3,7,14,45,931.5,69.5,2.9,17.2,607.0,589.03,466.01
2018,3,7,15,0,919.0,68.0,2.9,17.0,570.0,538.71,425.73
2018,3,7,15,15,901.5,66.0,2.9,17.0,527.0,484.56,380.94
2018,3,7,15,30,884.0,64.0,2.9,17.0,484.0,430.13,334.58
2018,3,7,15,45,859.5,61.5,2.65,15.9,436.0,372.69,285.46
2018,3,7,16,0,835.0,59.0,2.4,14.8,388.0,316.28,235.77
2018,3,7,16,15,785.5,58.0,2.3,13.75,335.0,254.63,181.77
2018,3,7,16,30,736.0,57.0,2.2,12.7,282.0,198.89,132.87
2018,3,7,16,45,575.5,59.5,2.05,11.7,216.0,133.61,82.8
2018,3,7,17,0,415.0,62.0,1.9,10.7,150.0,87.83,52.96
2018,3,7,17,15,349.0,49.5,2.0,10.05,109.5,48.85,29.42
2018,3,7,17,30,283.0,37.0,2.1,9.4,69.0,28.94,19.56
2018,3,7,17,45,171.0,23.5,2.2,8.8,40.0,18.4,5.06
2018,3,7,18,0,59.0,10.0,2.3,8.2,11.0,9.83,0.0
2018,3,7,18,15,29.5,5.0,2.25,8.05,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,1.0,7.2,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,1.1,7.7,3.0,2.95,0.0
2018,3,8,6,45,18.0,17.5,1.15,8.15,19.0,23.07,0.0
2018,3,8,7,0,28.0,32.0,1.2,8.6,35.0,44.07,28.88
2018,3,8,7,15,48.0,51.5,1.25,8.95,59.5,78.37,60.05
2018,3,8,7,30,68.0,71.0,1.3,9.3,84.0,109.97,88.11
2018,3,8,7,45,73.5,91.0,1.3,9.6,109.0,137.29,112.25
2018,3,8,8,0,79.0,111.0,1.3,9.9,134.0,158.93,131.03
2018,3,8,8,15,98.0,134.0,1.35,10.3,167.5,203.75,168.65
2018,3,8,8,30,117.0,157.0,1.4,10.7,201.0,243.91,201.59
2018,3,8,8,45,133.5,177.0,1.45,11.1,233.5,280.11,230.66
2018,3,8,9,0,150.0,197.0,1.5,11.5,266.0,317.17,259.88
2018,3,8,9,15,156.0,199.0,1.55,11.8,276.5,326.79,266.96
2018,3,8,9,30,162.0,201.0,1.6,12.1,287.0,336.7,274.34
2018,3,8,9,45,101.5,206.0,1.65,12.35,261.5,299.33,242.38
2018,3,8,10,0,41.0,211.0,1.7,12.6,236.0,250.31,201.01
2018,3,8,10,15,35.5,227.0,1.7,12.9,249.5,263.11,210.5
2018,3,8,10,30,30.0,243.0,1.7,13.2,263.0,275.53,219.37
2018,3,8,10,45,67.5,264.0,1.75,13.5,310.5,329.1,262.0
2018,3,8,11,0,105.0,285.0,1.8,13.8,358.0,391.78,310.61
2018,3,8,11,15,184.5,290.0,1.8,14.15,421.5,464.38,367.15
2018,3,8,11,30,264.0,295.0,1.8,14.5,485.0,545.23,428.2
2018,3,8,11,45,241.0,320.0,1.85,14.85,495.0,550.23,429.55
2018,3,8,12,0,218.0,345.0,1.9,15.2,505.0,546.41,425.18
2018,3,8,12,15,227.5,337.0,1.95,15.4,504.0,542.07,422.19
2018,3,8,12,30,237.0,329.0,2.0,15.6,503.0,543.55,423.38
2018,3,8,12,45,417.5,272.0,2.1,15.75,575.5,630.59,492.41
2018,3,8,13,0,598.0,215.0,2.2,15.9,648.0,706.12,550.94
2018,3,8,13,15,755.5,158.0,2.2,15.9,693.5,752.27,586.49
2018,3,8,13,30,913.0,101.0,2.2,15.9,739.0,784.06,609.26
2018,3,8,13,45,873.0,111.0,2.25,15.9,705.5,739.21,577.99
2018,3,8,14,0,833.0,121.0,2.3,15.9,672.0,691.66,543.81
2018,3,8,14,15,660.5,169.0,2.25,15.7,593.5,597.92,471.93
2018,3,8,14,30,488.0,217.0,2.2,15.5,515.0,511.94,405.01
2018,3,8,14,45,550.0,184.5,2.15,15.3,502.0,491.64,390.25
2018,3,8,15,0,612.0,152.0,2.1,15.1,489.0,466.23,370.12
2018,3,8,15,15,547.5,154.0,2.1,15.1,438.0,405.96,321.53
2018,3,8,15,30,483.0,156.0,2.1,15.1,387.0,351.97,277.38
2018,3,8,15,45,563.5,124.0,1.9,14.5,367.5,325.06,252.74
2018,3,8,16,0,644.0,92.0,1.7,13.9,348.0,287.72,217.54
2018,3,8,16,15,685.0,76.5,1.6,13.15,317.0,246.77,178.66
2018,3,8,16,30,726.0,61.0,1.5,12.4,286.0,202.32,136.09
2018,3,8,16,45,585.0,61.0,1.35,11.65,221.5,137.58,85.61
2018,3,8,17,0,444.0,61.0,1.2,10.9,157.0,90.2,53.57
2018,3,8,17,15,349.0,50.5,1.25,10.3,113.5,50.02,30.01
2018,3,8,17,30,254.0,40.0,1.3,9.7,70.0,30.71,21.19
2018,3,8,17,45,162.0,26.0,1.35,9.1,41.5,20.42,7.48
2018,3,8,18,0,70.0,12.0,1.4,8.5,13.0,11.8,0.0
2018,3,8,18,15,35.0,6.0,1.4,8.2,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,9,6,15,8.5,2.5,1.25,4.95,2.5,0.0,0.0
2018,3,9,6,30,17.0,5.0,1.4,5.4,5.0,8.35,0.0
2018,3,9,6,45,115.0,20.5,1.55,5.85,31.0,58.98,0.0
2018,3,9,7,0,213.0,36.0,1.7,6.3,57.0,120.47,87.16
2018,3,9,7,15,308.0,47.0,1.95,6.75,97.5,176.74,139.58
2018,3,9,7,30,403.0,58.0,2.2,7.2,138.0,244.94,200.52
2018,3,9,7,45,386.5,75.0,2.4,7.7,169.0,274.65,229.05
2018,3,9,8,0,370.0,92.0,2.6,8.2,200.0,303.62,255.35
2018,3,9,8,15,327.5,120.0,2.65,8.75,228.5,320.8,270.01
2018,3,9,8,30,285.0,148.0,2.7,9.3,257.0,340.7,285.64
2018,3,9,8,45,283.5,170.0,2.7,9.85,290.0,375.11,312.78
2018,3,9,9,0,282.0,192.0,2.7,10.4,323.0,408.45,338.26
2018,3,9,9,15,314.0,205.5,2.65,10.95,364.0,454.66,374.01
2018,3,9,9,30,346.0,219.0,2.6,11.5,405.0,501.94,409.74
2018,3,9,9,45,244.5,239.0,2.5,12.1,375.0,454.96,368.78
2018,3,9,10,0,143.0,259.0,2.4,12.7,345.0,392.75,316.24
2018,3,9,10,15,148.5,275.0,2.3,13.05,368.5,416.46,333.82
2018,3,9,10,30,154.0,291.0,2.2,13.4,392.0,439.75,350.42
2018,3,9,10,45,292.0,286.5,2.1,13.75,486.5,560.48,444.02
2018,3,9,11,0,430.0,282.0,2.0,14.1,581.0,682.51,534.15
2018,3,9,11,15,420.0,293.0,2.05,14.25,591.0,686.54,535.08
2018,3,9,11,30,410.0,304.0,2.1,14.4,601.0,681.3,530.6
2018,3,9,11,45,384.5,317.5,2.2,14.55,598.5,671.39,522.59
2018,3,9,12,0,359.0,331.0,2.3,14.7,596.0,659.95,513.49
2018,3,9,12,15,375.5,325.0,2.3,14.75,602.5,662.07,515.35
2018,3,9,12,30,392.0,319.0,2.3,14.8,609.0,662.43,515.86
2018,3,9,12,45,414.5,307.5,2.25,14.8,611.5,660.03,514.47
2018,3,9,13,0,437.0,296.0,2.2,14.8,614.0,660.7,515.19
2018,3,9,13,15,499.0,267.0,2.2,14.75,623.5,666.07,520.86
2018,3,9,13,30,561.0,238.0,2.2,14.7,633.0,666.68,522.87
2018,3,9,13,45,662.5,191.0,2.2,14.65,643.0,674.02,530.48
2018,3,9,14,0,764.0,144.0,2.2,14.6,653.0,670.98,530.04
2018,3,9,14,15,751.5,139.5,2.15,14.5,621.5,628.42,497.8
2018,3,9,14,30,739.0,135.0,2.1,14.4,590.0,584.69,464.35
2018,3,9,14,45,638.0,156.0,2.05,14.25,532.0,515.71,410.24
2018,3,9,15,0,537.0,177.0,2.0,14.1,474.0,452.05,359.69
2018,3,9,15,15,471.0,178.0,2.0,14.1,424.0,394.54,313.6
2018,3,9,15,30,405.0,179.0,2.0,14.1,374.0,342.29,271.1
2018,3,9,15,45,359.5,166.5,1.8,13.55,327.0,290.46,228.74
2018,3,9,16,0,314.0,154.0,1.6,13.0,280.0,243.43,189.89
2018,3,9,16,15,343.0,129.0,1.5,12.35,250.5,208.83,159.0
2018,3,9,16,30,372.0,104.0,1.4,11.7,221.0,169.75,123.53
2018,3,9,16,45,331.0,89.5,1.35,11.0,180.0,127.29,88.46
2018,3,9,17,0,290.0,75.0,1.3,10.3,139.0,89.37,59.17
2018,3,9,17,15,240.0,59.0,1.3,9.95,102.5,54.52,35.84
2018,3,9,17,30,190.0,43.0,1.3,9.6,66.0,33.06,23.34
2018,3,9,17,45,123.5,27.5,1.35,9.2,39.5,21.6,9.27
2018,3,9,18,0,57.0,12.0,1.4,8.8,13.0,11.8,0.0
2018,3,9,18,15,28.5,6.0,1.4,8.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.05,5.75,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,6.0,1.0,1.39,0.0
2018,3,10,6,45,1.0,3.0,0.9,6.3,3.0,3.17,0.0
2018,3,10,7,0,0.0,5.0,0.8,6.6,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.8,6.9,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.2,8.0,7.71,1.11
2018,3,10,7,45,0.0,10.0,0.8,7.45,10.0,9.64,2.85
2018,3,10,8,0,0.0,12.0,0.8,7.7,12.0,11.57,4.55
2018,3,10,8,15,0.0,20.5,0.7,7.9,20.5,19.78,11.75
2018,3,10,8,30,0.0,29.0,0.6,8.1,29.0,27.99,18.89
2018,3,10,8,45,0.0,44.5,0.5,8.35,44.5,42.98,31.8
2018,3,10,9,0,0.0,60.0,0.4,8.6,60.0,57.99,44.54
2018,3,10,9,15,0.0,74.0,0.45,8.9,74.0,71.56,55.84
2018,3,10,9,30,0.0,88.0,0.5,9.2,88.0,85.14,67.02
2018,3,10,9,45,1.0,114.5,0.55,9.55,115.0,112.33,89.44
2018,3,10,10,0,2.0,141.0,0.6,9.9,142.0,139.75,111.65
2018,3,10,10,15,2.0,142.5,0.65,10.1,143.5,141.11,112.36
2018,3,10,10,30,2.0,144.0,0.7,10.3,145.0,142.5,113.23
2018,3,10,10,45,2.0,138.0,0.75,10.45,139.0,136.39,108.04
2018,3,10,11,0,2.0,132.0,0.8,10.6,133.0,130.34,102.95
2018,3,10,11,15,4.5,157.5,0.85,10.7,160.5,157.88,125.32
2018,3,10,11,30,7.0,183.0,0.9,10.8,188.0,185.49,147.4
2018,3,10,11,45,4.5,164.0,0.9,10.9,167.0,164.15,129.91
2018,3,10,12,0,2.0,145.0,0.9,11.0,146.0,143.0,112.72
2018,3,10,12,15,4.0,167.0,0.85,11.05,169.5,166.42,131.69
2018,3,10,12,30,6.0,189.0,0.8,11.1,193.0,189.77,150.31
2018,3,10,12,45,6.0,187.0,0.8,11.15,191.0,187.52,148.41
2018,3,10,13,0,6.0,185.0,0.8,11.2,189.0,185.26,146.65
2018,3,10,13,15,4.0,174.0,0.75,11.2,176.5,172.55,136.47
2018,3,10,13,30,2.0,163.0,0.7,11.2,164.0,160.0,126.45
2018,3,10,13,45,4.0,174.0,0.65,11.2,176.5,172.03,136.35
2018,3,10,14,0,6.0,185.0,0.6,11.2,189.0,183.86,145.96
2018,3,10,14,15,4.0,171.0,0.55,11.15,173.5,168.48,133.7
2018,3,10,14,30,2.0,157.0,0.5,11.1,158.0,153.31,121.69
2018,3,10,14,45,4.5,159.5,0.45,11.05,162.0,156.86,124.93
2018,3,10,15,0,7.0,162.0,0.4,11.0,166.0,160.11,127.83
2018,3,10,15,15,15.5,170.5,0.4,11.0,178.5,171.56,137.44
2018,3,10,15,30,24.0,179.0,0.4,11.0,191.0,181.87,145.99
2018,3,10,15,45,25.5,165.5,0.4,10.65,177.0,167.71,134.82
2018,3,10,16,0,27.0,152.0,0.4,10.3,163.0,152.63,122.82
2018,3,10,16,15,32.5,132.5,0.5,9.95,144.0,133.38,107.06
2018,3,10,16,30,38.0,113.0,0.6,9.6,125.0,113.66,90.47
2018,3,10,16,45,19.0,91.5,0.65,9.25,97.5,89.22,70.59
2018,3,10,17,0,0.0,70.0,0.7,8.9,70.0,66.08,51.57
2018,3,10,17,15,0.0,52.0,0.75,8.65,52.0,49.06,36.59
2018,3,10,17,30,0.0,34.0,0.8,8.4,34.0,32.43,23.02
2018,3,10,17,45,2.0,20.5,0.85,8.15,20.5,19.77,8.82
2018,3,10,18,0,4.0,7.0,0.9,7.9,7.0,6.88,0.0
2018,3,10,18,15,2.0,3.5,0.9,7.8,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,11,6,15,46.5,5.5,0.65,4.05,6.0,0.0,0.0
2018,3,11,6,30,93.0,11.0,0.7,4.5,12.0,30.23,0.0
2018,3,11,6,45,254.5,22.5,0.75,4.95,45.5,99.86,29.86
2018,3,11,7,0,416.0,34.0,0.8,5.4,79.0,183.37,135.9
2018,3,11,7,15,513.0,41.0,0.7,5.95,127.0,248.86,196.45
2018,3,11,7,30,610.0,48.0,0.6,6.5,175.0,320.97,260.03
2018,3,11,7,45,668.5,53.5,0.55,7.05,227.0,385.08,315.37
2018,3,11,8,0,727.0,59.0,0.5,7.6,279.0,453.3,371.47
2018,3,11,8,15,765.0,63.5,0.45,8.25,331.0,512.55,417.87
2018,3,11,8,30,803.0,68.0,0.4,8.9,383.0,573.16,463.14
2018,3,11,8,45,829.5,70.5,0.3,9.6,431.5,624.97,499.16
2018,3,11,9,0,856.0,73.0,0.2,10.3,480.0,676.39,532.72
2018,3,11,9,15,877.0,74.5,0.3,10.95,524.5,717.62,559.74
2018,3,11,9,30,898.0,76.0,0.4,11.6,569.0,761.61,588.54
2018,3,11,9,45,913.5,77.5,0.5,12.2,608.5,799.6,612.96
2018,3,11,10,0,929.0,79.0,0.6,12.8,648.0,835.27,635.7
2018,3,11,10,15,931.5,83.0,0.75,13.35,678.0,860.53,652.36
2018,3,11,10,30,934.0,87.0,0.9,13.9,708.0,882.46,666.9
2018,3,11,10,45,911.0,99.5,1.1,14.45,723.5,888.72,671.79
2018,3,11,11,0,888.0,112.0,1.3,15.0,739.0,890.74,673.9
2018,3,11,11,15,910.0,107.0,1.45,15.35,762.5,908.8,686.57
2018,3,11,11,30,932.0,102.0,1.6,15.7,786.0,923.58,696.84
2018,3,11,11,45,941.5,100.0,1.75,16.0,798.0,927.27,699.88
2018,3,11,12,0,951.0,98.0,1.9,16.3,810.0,927.31,700.63
2018,3,11,12,15,956.0,96.0,1.95,16.45,812.5,919.79,695.64
2018,3,11,12,30,961.0,94.0,2.0,16.6,815.0,908.59,688.34
2018,3,11,12,45,963.5,92.5,2.1,16.75,809.0,892.19,678.14
2018,3,11,13,0,966.0,91.0,2.2,16.9,803.0,872.21,665.52
2018,3,11,13,15,932.0,101.5,2.15,16.95,777.5,832.9,638.43
2018,3,11,13,30,898.0,112.0,2.1,17.0,752.0,791.88,610.21
2018,3,11,13,45,920.5,99.5,2.1,17.0,737.5,766.82,593.63
2018,3,11,14,0,943.0,87.0,2.1,17.0,723.0,737.44,573.78
2018,3,11,14,15,924.0,88.5,2.0,16.95,688.5,691.09,539.91
2018,3,11,14,30,905.0,90.0,1.9,16.9,654.0,643.48,503.64
2018,3,11,14,45,869.5,91.5,1.75,16.9,608.0,585.71,458.73
2018,3,11,15,0,834.0,93.0,1.6,16.9,562.0,528.33,413.28
2018,3,11,15,15,822.5,85.0,1.6,16.9,518.0,474.15,369.98
2018,3,11,15,30,811.0,77.0,1.6,16.9,474.0,419.42,324.77
2018,3,11,15,45,788.5,74.0,1.3,16.6,429.0,365.19,278.1
2018,3,11,16,0,766.0,71.0,1.0,16.3,384.0,311.97,231.24
2018,3,11,16,15,727.0,68.0,0.9,15.85,335.0,255.71,182.36
2018,3,11,16,30,688.0,65.0,0.8,15.4,286.0,202.88,136.36
2018,3,11,16,45,619.5,59.5,0.7,14.95,232.5,144.99,89.03
2018,3,11,17,0,551.0,54.0,0.6,14.5,179.0,96.23,53.0
2018,3,11,17,15,486.0,46.0,0.65,14.15,135.5,52.99,27.8
2018,3,11,17,30,421.0,38.0,0.7,13.8,92.0,28.99,19.57
2018,3,11,17,45,273.5,26.0,0.7,13.45,55.0,20.56,9.71
2018,3,11,18,0,126.0,14.0,0.7,13.1,18.0,13.76,0.0
2018,3,11,18,15,63.0,7.0,0.7,12.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,12,6,15,39.5,5.5,1.05,7.1,6.0,0.0,0.0
2018,3,12,6,30,79.0,11.0,1.1,7.7,12.0,27.58,0.0
2018,3,12,6,45,217.5,24.5,1.2,8.25,45.0,93.96,39.39
2018,3,12,7,0,356.0,38.0,1.3,8.8,78.0,169.87,126.19
2018,3,12,7,15,458.0,46.0,1.35,9.35,125.5,235.99,185.98
2018,3,12,7,30,560.0,54.0,1.4,9.9,173.0,311.78,252.44
2018,3,12,7,45,623.0,59.0,1.5,10.45,224.0,374.92,307.52
2018,3,12,8,0,686.0,64.0,1.6,11.0,275.0,442.77,364.57
2018,3,12,8,15,726.5,67.5,1.75,11.95,325.5,498.38,409.73
2018,3,12,8,30,767.0,71.0,1.9,12.9,376.0,557.88,456.26
2018,3,12,8,45,796.0,73.5,2.05,13.8,424.0,609.98,495.66
2018,3,12,9,0,825.0,76.0,2.2,14.7,472.0,661.95,533.26
2018,3,12,9,15,844.5,78.5,2.35,15.35,516.0,706.6,563.93
2018,3,12,9,30,864.0,81.0,2.5,16.0,560.0,745.25,589.8
2018,3,12,9,45,878.0,82.5,2.6,16.65,597.5,781.13,613.11
2018,3,12,10,0,892.0,84.0,2.7,17.3,635.0,814.71,634.55
2018,3,12,10,15,846.5,106.0,2.8,17.65,650.0,824.81,639.99
2018,3,12,10,30,801.0,128.0,2.9,18.0,665.0,824.6,638.45
2018,3,12,10,45,847.0,115.0,2.95,18.3,701.0,859.55,661.67
2018,3,12,11,0,893.0,102.0,3.0,18.6,737.0,887.18,679.38
2018,3,12,11,15,849.5,123.5,3.05,18.8,738.5,882.35,674.94
2018,3,12,11,30,806.0,145.0,3.1,19.0,740.0,868.26,664.48
2018,3,12,11,45,872.0,118.0,3.1,19.2,768.5,889.24,678.27
2018,3,12,12,0,938.0,91.0,3.1,19.4,797.0,911.56,692.72
2018,3,12,12,15,712.5,164.5,3.15,19.5,701.0,794.34,610.83
2018,3,12,12,30,487.0,238.0,3.2,19.6,605.0,667.63,517.05
2018,3,12,12,45,252.5,223.5,3.2,19.7,413.5,442.24,346.72
2018,3,12,13,0,18.0,209.0,3.2,19.8,222.0,218.67,168.97
2018,3,12,13,15,11.0,172.0,3.15,19.7,180.0,176.02,135.97
2018,3,12,13,30,4.0,135.0,3.1,19.6,138.0,134.05,102.72
2018,3,12,13,45,30.0,212.0,3.1,19.5,232.5,230.78,180.06
2018,3,12,14,0,56.0,289.0,3.1,19.4,327.0,323.55,252.4
2018,3,12,14,15,33.5,245.0,3.1,19.25,267.5,262.12,204.58
2018,3,12,14,30,11.0,201.0,3.1,19.1,208.0,201.51,157.16
2018,3,12,14,45,7.5,166.5,3.1,19.0,171.0,165.33,128.85
2018,3,12,15,0,4.0,132.0,3.1,18.9,134.0,129.68,100.56
2018,3,12,15,15,27.5,141.5,3.1,18.9,155.0,149.9,117.32
2018,3,12,15,30,51.0,151.0,3.1,18.9,176.0,166.94,131.12
2018,3,12,15,45,76.0,150.5,2.95,18.25,184.0,172.3,135.44
2018,3,12,16,0,101.0,150.0,2.8,17.6,192.0,174.15,136.45
2018,3,12,16,15,105.0,125.0,2.55,16.9,163.5,145.24,112.44
2018,3,12,16,30,109.0,100.0,2.3,16.2,135.0,116.13,87.87
2018,3,12,16,45,79.0,89.5,2.05,15.5,112.5,94.34,70.71
2018,3,12,17,0,49.0,79.0,1.8,14.8,90.0,77.41,57.92
2018,3,12,17,15,63.5,63.0,1.85,14.35,73.5,57.53,41.34
2018,3,12,17,30,78.0,47.0,1.9,13.9,57.0,40.3,29.38
2018,3,12,17,45,43.0,29.0,2.0,13.4,34.0,25.41,13.88
2018,3,12,18,0,8.0,11.0,2.1,12.9,11.0,10.81,0.0
2018,3,12,18,15,4.0,5.5,2.2,12.75,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.55,10.45,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.5,10.5,2.0,2.61,0.0
2018,3,13,6,45,1.5,4.0,2.5,10.6,4.0,4.29,0.0
2018,3,13,7,0,0.0,6.0,2.5,10.7,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,10.65,7.5,7.23,0.53
2018,3,13,7,30,0.0,9.0,2.7,10.6,9.0,8.67,1.86
2018,3,13,7,45,0.0,13.0,2.8,10.55,13.0,12.53,5.25
2018,3,13,8,0,0.0,17.0,2.9,10.5,17.0,16.4,8.61
2018,3,13,8,15,0.0,18.5,3.0,10.4,18.5,17.85,9.85
2018,3,13,8,30,0.0,20.0,3.1,10.3,20.0,19.3,11.08
2018,3,13,8,45,0.0,22.5,3.25,10.15,22.5,21.72,13.12
2018,3,13,9,0,0.0,25.0,3.4,10.0,25.0,24.14,15.16
2018,3,13,9,15,0.0,34.0,3.5,10.0,34.0,32.84,22.55
2018,3,13,9,30,0.0,43.0,3.6,10.0,43.0,41.56,29.9
2018,3,13,9,45,0.0,57.5,3.7,10.05,57.5,55.6,41.72
2018,3,13,10,0,0.0,72.0,3.8,10.1,72.0,69.65,53.46
2018,3,13,10,15,0.5,99.0,3.95,10.3,99.5,96.35,75.68
2018,3,13,10,30,1.0,126.0,4.1,10.5,127.0,123.58,98.12
2018,3,13,10,45,6.0,159.5,4.25,10.65,164.0,161.34,129.24
2018,3,13,11,0,11.0,193.0,4.4,10.8,201.0,199.37,160.25
2018,3,13,11,15,102.0,268.5,4.45,11.05,344.0,371.49,301.39
2018,3,13,11,30,193.0,344.0,4.5,11.3,487.0,531.09,427.13
2018,3,13,11,45,207.0,339.5,4.55,11.5,494.5,536.36,430.61
2018,3,13,12,0,221.0,335.0,4.6,11.7,502.0,540.79,434.13
2018,3,13,12,15,133.0,301.5,4.65,11.85,402.0,426.27,342.83
2018,3,13,12,30,45.0,268.0,4.7,12.0,302.0,307.48,246.49
2018,3,13,12,45,33.5,253.0,4.7,12.1,278.0,280.98,225.21
2018,3,13,13,0,22.0,238.0,4.7,12.2,254.0,254.99,204.05
2018,3,13,13,15,44.5,264.0,4.7,12.25,296.0,297.66,239.02
2018,3,13,13,30,67.0,290.0,4.7,12.3,338.0,338.77,272.29
2018,3,13,13,45,102.5,298.0,4.65,12.3,369.0,369.33,297.46
2018,3,13,14,0,138.0,306.0,4.6,12.3,400.0,400.37,322.71
2018,3,13,14,15,90.0,255.0,4.55,12.3,315.5,308.85,249.4
2018,3,13,14,30,42.0,204.0,4.5,12.3,231.0,224.89,181.26
2018,3,13,14,45,71.0,194.5,4.45,12.25,236.5,229.63,186.0
2018,3,13,15,0,100.0,185.0,4.4,12.2,242.0,232.86,189.05
2018,3,13,15,15,153.5,195.0,4.4,12.2,275.0,261.83,212.69
2018,3,13,15,30,207.0,205.0,4.4,12.2,308.0,284.77,230.53
2018,3,13,15,45,240.0,185.5,4.1,11.85,294.0,266.24,214.14
2018,3,13,16,0,273.0,166.0,3.8,11.5,280.0,243.8,193.76
2018,3,13,16,15,246.5,147.0,3.35,10.95,240.0,202.14,158.35
2018,3,13,16,30,220.0,128.0,2.9,10.4,200.0,163.29,125.37
2018,3,13,16,45,195.0,108.0,2.45,9.8,164.0,126.76,94.74
2018,3,13,17,0,170.0,88.0,2.0,9.2,128.0,93.18,67.55
2018,3,13,17,15,138.0,68.5,1.85,8.6,95.5,62.8,44.88
2018,3,13,17,30,106.0,49.0,1.7,8.0,63.0,39.78,29.74
2018,3,13,17,45,71.0,32.0,1.5,7.35,39.5,26.47,15.66
2018,3,13,18,0,36.0,15.0,1.3,6.7,16.0,14.74,0.0
2018,3,13,18,15,18.0,7.5,1.2,6.65,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.05,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,4.8,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.5,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.2,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.95,6.55,7.5,7.23,0.64
2018,3,14,7,30,0.0,9.0,2.1,6.9,9.0,8.67,1.97
2018,3,14,7,45,0.0,14.0,2.2,7.2,14.0,13.5,6.24
2018,3,14,8,0,0.0,19.0,2.3,7.5,19.0,18.33,10.47
2018,3,14,8,15,1.5,46.0,2.45,7.6,46.5,45.29,34.01
2018,3,14,8,30,3.0,73.0,2.6,7.7,74.0,72.43,57.4
2018,3,14,8,45,12.5,119.0,2.7,7.8,125.0,125.45,102.73
2018,3,14,9,0,22.0,165.0,2.8,7.9,176.0,180.15,148.59
2018,3,14,9,15,17.0,171.0,2.9,7.9,180.0,182.65,150.01
2018,3,14,9,30,12.0,177.0,3.0,7.9,184.0,184.91,151.33
2018,3,14,9,45,6.0,140.5,3.1,7.9,144.0,142.45,115.46
2018,3,14,10,0,0.0,104.0,3.2,7.9,104.0,100.92,80.23
2018,3,14,10,15,0.0,84.5,3.3,7.9,84.5,81.78,64.0
2018,3,14,10,30,0.0,65.0,3.4,7.9,65.0,62.89,47.94
2018,3,14,10,45,0.0,64.0,3.45,7.95,64.0,61.93,47.05
2018,3,14,11,0,0.0,63.0,3.5,8.0,63.0,60.97,46.17
2018,3,14,11,15,89.0,185.0,3.5,8.0,251.5,271.2,223.78
2018,3,14,11,30,178.0,307.0,3.5,8.0,440.0,478.54,389.81
2018,3,14,11,45,394.5,270.0,3.5,8.05,569.5,642.89,521.61
2018,3,14,12,0,611.0,233.0,3.5,8.1,699.0,790.46,636.15
2018,3,14,12,15,419.5,266.5,3.45,8.15,586.5,650.58,525.36
2018,3,14,12,30,228.0,300.0,3.4,8.2,474.0,508.71,411.84
2018,3,14,12,45,123.5,272.0,3.35,8.3,366.0,381.03,309.63
2018,3,14,13,0,19.0,244.0,3.3,8.4,258.0,254.3,205.2
2018,3,14,13,15,133.5,261.0,3.25,8.45,358.0,369.34,301.57
2018,3,14,13,30,248.0,278.0,3.2,8.5,458.0,472.54,385.07
2018,3,14,13,45,296.0,277.0,3.15,8.6,485.0,496.61,404.07
2018,3,14,14,0,344.0,276.0,3.1,8.7,512.0,516.57,419.94
2018,3,14,14,15,297.0,277.0,3.1,8.75,474.5,471.73,383.78
2018,3,14,14,30,250.0,278.0,3.1,8.8,437.0,429.55,349.79
2018,3,14,14,45,297.5,252.0,3.05,8.85,430.5,418.37,341.57
2018,3,14,15,0,345.0,226.0,3.0,8.9,424.0,402.61,328.91
2018,3,14,15,15,558.5,161.0,3.0,8.9,453.5,425.21,346.64
2018,3,14,15,30,772.0,96.0,3.0,8.9,483.0,426.7,344.27
2018,3,14,15,45,641.5,110.5,2.85,8.75,411.5,348.68,278.14
2018,3,14,16,0,511.0,125.0,2.7,8.6,340.0,283.24,222.87
2018,3,14,16,15,604.5,96.0,2.45,8.2,319.0,252.08,190.65
2018,3,14,16,30,698.0,67.0,2.2,7.8,298.0,211.16,148.39
2018,3,14,16,45,682.5,58.0,1.9,7.35,252.5,159.14,101.52
2018,3,14,17,0,667.0,49.0,1.6,6.9,207.0,108.47,59.88
2018,3,14,17,15,585.0,43.5,1.6,6.3,157.0,59.99,30.78
2018,3,14,17,30,503.0,38.0,1.6,5.7,107.0,28.37,19.88
2018,3,14,17,45,350.0,28.0,1.55,5.1,66.5,21.92,12.49
2018,3,14,18,0,197.0,18.0,1.5,4.5,26.0,17.69,0.0
2018,3,14,18,15,98.5,9.0,1.6,4.35,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
