Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,65.43,39.38
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,119.02,90.15
2018,4,4,6,45,237.0,60.5,2.95,7.7,105.5,162.79,130.18
2018,4,4,7,0,283.0,76.0,3.1,8.2,141.0,211.46,174.02
2018,4,4,7,15,263.5,96.0,3.1,8.65,168.5,233.06,194.45
2018,4,4,7,30,244.0,116.0,3.1,9.1,196.0,258.1,216.41
2018,4,4,7,45,411.0,116.0,3.1,9.6,278.5,370.2,310.91
2018,4,4,8,0,578.0,116.0,3.1,10.1,361.0,493.88,411.93
2018,4,4,8,15,530.5,143.5,3.05,10.6,389.5,515.5,426.95
2018,4,4,8,30,483.0,171.0,3.0,11.1,418.0,534.67,439.63
2018,4,4,8,45,499.0,184.0,3.0,11.65,460.0,579.05,472.56
2018,4,4,9,0,515.0,197.0,3.0,12.2,502.0,623.04,504.29
2018,4,4,9,15,455.5,232.0,3.0,12.6,516.0,629.76,505.7
2018,4,4,9,30,396.0,267.0,3.0,13.0,530.0,622.54,496.93
2018,4,4,9,45,346.5,297.0,3.0,13.45,536.0,622.24,493.41
2018,4,4,10,0,297.0,327.0,3.0,13.9,542.0,618.03,486.91
2018,4,4,10,15,487.0,272.5,3.05,14.25,642.0,742.82,582.94
2018,4,4,10,30,677.0,218.0,3.1,14.6,742.0,867.76,674.93
2018,4,4,10,45,663.5,232.5,3.1,14.9,758.0,877.21,678.68
2018,4,4,11,0,650.0,247.0,3.1,15.2,774.0,883.55,681.06
2018,4,4,11,15,593.5,280.0,3.1,15.4,768.0,864.04,664.46
2018,4,4,11,30,537.0,313.0,3.1,15.6,762.0,843.9,647.62
2018,4,4,11,45,671.0,248.5,3.1,15.75,814.0,900.15,690.67
2018,4,4,12,0,805.0,184.0,3.1,15.9,866.0,947.11,722.5
2018,4,4,12,15,876.0,147.5,3.1,15.9,889.0,964.13,733.71
2018,4,4,12,30,947.0,111.0,3.1,15.9,912.0,971.85,738.94
2018,4,4,12,45,891.5,137.0,3.1,15.9,884.5,931.04,711.11
2018,4,4,13,0,836.0,163.0,3.1,15.9,857.0,892.67,685.26
2018,4,4,13,15,622.5,251.0,3.15,15.75,762.0,781.4,605.63
2018,4,4,13,30,409.0,339.0,3.2,15.6,667.0,671.38,521.76
2018,4,4,13,45,426.5,321.5,3.3,15.4,654.5,654.71,511.69
2018,4,4,14,0,444.0,304.0,3.4,15.2,642.0,632.49,496.75
2018,4,4,14,15,342.0,308.0,3.45,15.05,562.0,543.05,428.62
2018,4,4,14,30,240.0,312.0,3.5,14.9,482.0,463.04,366.68
2018,4,4,14,45,257.0,294.0,3.55,14.7,467.0,443.15,352.46
2018,4,4,15,0,274.0,276.0,3.6,14.5,452.0,421.33,336.06
2018,4,4,15,15,250.0,264.5,3.6,14.5,417.0,382.19,305.0
2018,4,4,15,30,226.0,253.0,3.6,14.5,382.0,345.42,275.55
2018,4,4,15,45,199.0,229.0,3.45,13.9,335.5,298.05,237.93
2018,4,4,16,0,172.0,205.0,3.3,13.3,289.0,253.48,202.14
2018,4,4,16,15,134.0,184.0,3.2,12.85,245.0,211.1,167.95
2018,4,4,16,30,96.0,163.0,3.1,12.4,201.0,174.79,138.82
2018,4,4,16,45,132.0,140.0,2.95,11.9,184.5,152.14,118.39
2018,4,4,17,0,168.0,117.0,2.8,11.4,168.0,127.38,95.84
2018,4,4,17,15,163.0,96.0,2.65,10.75,137.5,94.29,68.97
2018,4,4,17,30,158.0,75.0,2.5,10.1,107.0,64.51,47.19
2018,4,4,17,45,121.0,56.0,2.3,9.45,76.5,45.12,34.62
2018,4,4,18,0,84.0,37.0,2.1,8.8,46.0,30.45,20.43
2018,4,4,18,15,51.5,22.0,2.15,8.55,26.5,18.41,0.0
2018,4,4,18,30,19.0,7.0,2.2,8.3,7.0,6.88,0.0
2018,4,4,18,45,9.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,4,5,6,0,9.0,5.0,2.1,6.8,5.0,6.67,0.0
2018,4,5,6,15,4.5,8.0,2.25,7.2,8.0,8.9,1.06
2018,4,5,6,30,0.0,11.0,2.4,7.6,11.0,10.6,3.39
2018,4,5,6,45,0.0,14.0,2.55,8.0,14.0,13.5,6.07
2018,4,5,7,0,0.0,17.0,2.7,8.4,17.0,16.39,8.68
2018,4,5,7,15,0.5,34.5,2.7,8.6,34.5,33.54,23.69
2018,4,5,7,30,1.0,52.0,2.7,8.8,52.0,50.75,38.61
2018,4,5,7,45,13.5,92.0,2.7,9.0,97.5,97.63,78.99
2018,4,5,8,0,26.0,132.0,2.7,9.2,143.0,151.44,124.51
2018,4,5,8,15,60.5,174.0,2.75,9.85,204.0,220.32,181.87
2018,4,5,8,30,95.0,216.0,2.8,10.5,265.0,292.14,240.18
2018,4,5,8,45,156.0,239.0,2.8,11.1,328.0,372.43,304.61
2018,4,5,9,0,217.0,262.0,2.8,11.7,391.0,449.22,364.65
2018,4,5,9,15,252.5,271.0,2.75,12.2,431.5,502.01,404.3
2018,4,5,9,30,288.0,280.0,2.7,12.7,472.0,547.75,438.06
2018,4,5,9,45,162.0,274.0,2.7,13.25,383.0,430.21,343.5
2018,4,5,10,0,36.0,268.0,2.7,13.8,294.0,306.52,242.6
2018,4,5,10,15,32.0,268.5,2.65,14.0,292.5,303.23,239.71
2018,4,5,10,30,28.0,269.0,2.6,14.2,291.0,299.77,236.3
2018,4,5,10,45,19.0,243.0,2.55,14.4,258.0,257.21,202.33
2018,4,5,11,0,10.0,217.0,2.5,14.6,225.0,222.45,174.43
2018,4,5,11,15,31.0,278.0,2.6,14.65,304.0,310.4,243.85
2018,4,5,11,30,52.0,339.0,2.7,14.7,383.0,392.87,307.21
2018,4,5,11,45,55.5,355.5,2.8,14.7,402.5,412.02,321.41
2018,4,5,12,0,59.0,372.0,2.9,14.7,422.0,430.74,335.55
2018,4,5,12,15,37.0,315.5,3.0,14.5,347.0,350.42,274.17
2018,4,5,12,30,15.0,259.0,3.1,14.3,272.0,267.03,209.43
2018,4,5,12,45,12.5,237.0,3.25,14.1,247.5,242.46,190.59
2018,4,5,13,0,10.0,215.0,3.4,13.9,223.0,218.1,171.61
2018,4,5,13,15,12.5,238.0,3.45,13.65,248.0,242.27,191.17
2018,4,5,13,30,15.0,261.0,3.5,13.4,273.0,266.14,210.37
2018,4,5,13,45,14.5,252.5,3.5,13.15,264.0,256.56,203.14
2018,4,5,14,0,14.0,244.0,3.5,12.9,255.0,246.99,196.0
2018,4,5,14,15,11.5,228.0,3.4,12.55,236.5,228.79,181.93
2018,4,5,14,30,9.0,212.0,3.3,12.2,218.0,210.85,168.01
2018,4,5,14,45,6.0,192.0,3.2,11.85,196.0,189.02,150.85
2018,4,5,15,0,3.0,172.0,3.1,11.5,174.0,167.56,133.85
2018,4,5,15,15,2.0,162.0,3.1,11.5,163.5,157.05,125.6
2018,4,5,15,30,1.0,152.0,3.1,11.5,153.0,146.64,117.39
2018,4,5,15,45,3.5,152.0,2.75,10.85,154.0,147.23,118.49
2018,4,5,16,0,6.0,152.0,2.4,10.2,155.0,147.37,119.18
2018,4,5,16,15,11.0,143.5,2.25,9.95,148.0,139.97,113.32
2018,4,5,16,30,16.0,135.0,2.1,9.7,141.0,131.88,106.72
2018,4,5,16,45,20.0,121.5,1.95,9.45,128.0,118.4,95.41
2018,4,5,17,0,24.0,108.0,1.8,9.2,115.0,102.37,81.74
2018,4,5,17,15,13.0,86.0,1.7,9.0,89.5,81.34,64.31
2018,4,5,17,30,2.0,64.0,1.6,8.8,64.0,59.89,46.13
2018,4,5,17,45,1.0,46.5,1.5,8.6,46.5,43.72,33.57
2018,4,5,18,0,0.0,29.0,1.4,8.4,29.0,27.73,18.3
2018,4,5,18,15,6.0,17.0,1.3,8.35,17.0,16.15,0.0
2018,4,5,18,30,12.0,5.0,1.2,8.3,5.0,4.91,0.0
2018,4,5,18,45,6.0,2.5,1.1,8.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,8.6,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.1,8.7,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.3,8.8,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.5,8.95,7.5,7.23,0.61
2018,4,6,7,0,0.0,9.0,2.7,9.1,9.0,8.67,1.92
2018,4,6,7,15,0.0,12.0,2.85,9.3,12.0,11.57,4.46
2018,4,6,7,30,0.0,15.0,3.0,9.5,15.0,14.47,6.97
2018,4,6,7,45,0.0,26.5,3.2,9.75,26.5,25.58,16.57
2018,4,6,8,0,0.0,38.0,3.4,10.0,38.0,36.7,26.07
2018,4,6,8,15,0.0,45.0,3.4,10.35,45.0,43.47,31.72
2018,4,6,8,30,0.0,52.0,3.4,10.7,52.0,50.26,37.33
2018,4,6,8,45,0.0,71.5,3.45,11.05,71.5,69.15,53.1
2018,4,6,9,0,0.0,91.0,3.5,11.4,91.0,88.06,68.69
2018,4,6,9,15,0.0,88.5,3.5,11.75,88.5,85.65,66.38
2018,4,6,9,30,0.0,86.0,3.5,12.1,86.0,83.24,64.12
2018,4,6,9,45,0.0,79.0,3.55,12.45,79.0,76.47,58.27
2018,4,6,10,0,0.0,72.0,3.6,12.8,72.0,69.7,52.48
2018,4,6,10,15,0.0,84.5,3.6,13.0,84.5,81.83,62.35
2018,4,6,10,30,0.0,97.0,3.6,13.2,97.0,94.03,72.21
2018,4,6,10,45,1.0,114.5,3.55,13.35,115.5,112.17,86.93
2018,4,6,11,0,2.0,132.0,3.5,13.5,134.0,130.35,101.58
2018,4,6,11,15,6.0,174.5,3.55,13.55,179.5,176.14,138.53
2018,4,6,11,30,10.0,217.0,3.6,13.6,225.0,222.08,175.13
2018,4,6,11,45,11.5,230.5,3.6,13.7,240.0,236.71,186.52
2018,4,6,12,0,13.0,244.0,3.6,13.8,255.0,251.23,197.86
2018,4,6,12,15,13.5,250.0,3.6,13.85,261.5,257.24,202.51
2018,4,6,12,30,14.0,256.0,3.6,13.9,268.0,263.14,207.13
2018,4,6,12,45,12.0,233.5,3.6,13.9,243.5,238.55,187.76
2018,4,6,13,0,10.0,211.0,3.6,13.9,219.0,214.16,168.54
2018,4,6,13,15,6.5,180.0,3.6,13.9,185.0,180.41,141.67
2018,4,6,13,30,3.0,149.0,3.6,13.9,151.0,147.01,114.88
2018,4,6,13,45,5.0,163.5,3.6,13.9,167.0,162.47,127.59
2018,4,6,14,0,7.0,178.0,3.6,13.9,183.0,177.71,140.06
2018,4,6,14,15,7.0,181.5,3.5,13.85,186.5,180.64,142.59
2018,4,6,14,30,7.0,185.0,3.4,13.8,190.0,183.51,145.13
2018,4,6,14,45,8.5,182.0,3.3,13.75,187.5,180.97,143.41
2018,4,6,15,0,10.0,179.0,3.2,13.7,185.0,178.26,141.55
2018,4,6,15,15,9.0,171.5,3.2,13.7,177.0,169.75,134.95
2018,4,6,15,30,8.0,164.0,3.2,13.7,169.0,161.31,128.41
2018,4,6,15,45,31.5,174.5,2.85,13.55,190.5,179.1,143.25
2018,4,6,16,0,55.0,185.0,2.5,13.4,212.0,194.26,155.48
2018,4,6,16,15,66.0,160.5,2.45,13.25,189.5,171.07,136.3
2018,4,6,16,30,77.0,136.0,2.4,13.1,167.0,146.85,115.87
2018,4,6,16,45,39.5,91.0,2.35,13.0,107.0,93.83,72.73
2018,4,6,17,0,2.0,46.0,2.3,12.9,47.0,44.71,32.69
2018,4,6,17,15,2.5,39.5,2.15,12.75,40.5,38.35,27.25
2018,4,6,17,30,3.0,33.0,2.0,12.6,34.0,31.93,21.67
2018,4,6,17,45,1.5,24.0,1.8,12.4,24.5,23.16,14.92
2018,4,6,18,0,0.0,15.0,1.6,12.2,15.0,14.47,6.75
2018,4,6,18,15,0.0,8.0,1.65,12.15,8.0,7.71,0.0
2018,4,6,18,30,0.0,1.0,1.7,12.1,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.75,12.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.5,3.4,10.25,5.5,5.41,0.0
2018,4,7,6,0,2.0,11.0,3.3,10.2,11.0,11.02,0.0
2018,4,7,6,15,7.0,25.5,3.4,10.3,26.5,26.7,15.37
2018,4,7,6,30,12.0,40.0,3.5,10.4,42.0,44.9,32.09
2018,4,7,6,45,17.0,60.0,3.6,10.5,63.5,68.62,53.01
2018,4,7,7,0,22.0,80.0,3.7,10.6,85.0,92.59,74.04
2018,4,7,7,15,53.0,104.5,3.8,10.8,121.5,134.44,110.04
2018,4,7,7,30,84.0,129.0,3.9,11.0,158.0,179.22,148.2
2018,4,7,7,45,100.5,155.5,4.05,11.15,195.5,226.96,188.15
2018,4,7,8,0,117.0,182.0,4.2,11.3,233.0,270.22,223.77
2018,4,7,8,15,142.5,205.0,4.2,11.55,274.5,316.54,261.38
2018,4,7,8,30,168.0,228.0,4.2,11.8,316.0,364.59,299.77
2018,4,7,8,45,201.0,247.0,4.2,12.05,362.0,415.21,339.81
2018,4,7,9,0,234.0,266.0,4.2,12.3,408.0,467.65,380.62
2018,4,7,9,15,247.5,284.5,4.2,12.6,443.5,513.85,415.19
2018,4,7,9,30,261.0,303.0,4.2,12.9,479.0,551.54,442.87
2018,4,7,9,45,282.0,316.0,4.15,13.25,515.5,589.4,470.42
2018,4,7,10,0,303.0,329.0,4.1,13.6,552.0,627.17,497.55
2018,4,7,10,15,384.5,319.0,4.2,13.8,613.5,694.46,549.15
2018,4,7,10,30,466.0,309.0,4.3,14.0,675.0,771.62,606.86
2018,4,7,10,45,510.0,301.5,4.35,14.2,712.5,808.72,633.76
2018,4,7,11,0,554.0,294.0,4.4,14.4,750.0,844.56,659.82
2018,4,7,11,15,672.5,241.5,4.5,14.45,804.5,904.3,706.2
2018,4,7,11,30,791.0,189.0,4.6,14.5,859.0,955.59,742.54
2018,4,7,11,45,849.0,163.0,4.7,14.55,887.0,979.02,759.08
2018,4,7,12,0,907.0,137.0,4.8,14.6,915.0,993.19,769.4
2018,4,7,12,15,894.0,145.0,4.85,14.6,911.0,978.13,759.09
2018,4,7,12,30,881.0,153.0,4.9,14.6,907.0,964.73,750.23
2018,4,7,12,45,860.5,163.5,4.95,14.6,893.5,939.32,732.88
2018,4,7,13,0,840.0,174.0,5.0,14.6,880.0,911.45,713.81
2018,4,7,13,15,811.5,182.0,5.05,14.5,852.5,872.21,686.72
2018,4,7,13,30,783.0,190.0,5.1,14.4,825.0,833.32,659.71
2018,4,7,13,45,759.0,191.5,5.15,14.35,792.0,788.67,627.81
2018,4,7,14,0,735.0,193.0,5.2,14.3,759.0,743.25,593.94
2018,4,7,14,15,779.5,170.0,5.2,14.05,748.5,721.71,579.14
2018,4,7,14,30,824.0,147.0,5.2,13.8,738.0,695.03,559.75
2018,4,7,14,45,813.5,142.5,5.2,13.6,700.0,646.62,522.05
2018,4,7,15,0,803.0,138.0,5.2,13.4,662.0,597.23,482.76
2018,4,7,15,15,783.5,134.5,5.2,13.4,617.5,541.97,437.51
2018,4,7,15,30,764.0,131.0,5.2,13.4,573.0,488.11,392.25
2018,4,7,15,45,741.5,125.0,5.1,12.8,524.5,431.29,344.19
2018,4,7,16,0,719.0,119.0,5.0,12.2,476.0,375.74,295.9
2018,4,7,16,15,689.0,112.5,4.8,11.8,425.0,318.92,245.4
2018,4,7,16,30,659.0,106.0,4.6,11.4,374.0,264.76,196.64
2018,4,7,16,45,614.5,98.5,4.45,11.05,321.0,209.67,148.06
2018,4,7,17,0,570.0,91.0,4.3,10.7,268.0,159.45,105.51
2018,4,7,17,15,502.0,81.5,3.9,10.1,216.0,110.45,69.07
2018,4,7,17,30,434.0,72.0,3.5,9.5,164.0,67.88,44.24
2018,4,7,17,45,333.5,59.0,3.1,8.95,118.0,44.77,34.52
2018,4,7,18,0,233.0,46.0,2.7,8.4,72.0,35.98,25.66
2018,4,7,18,15,131.0,28.0,2.55,8.05,41.0,22.34,5.44
2018,4,7,18,30,29.0,10.0,2.4,7.7,10.0,9.83,0.0
2018,4,7,18,45,14.5,5.0,2.2,7.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,8,5,45,46.0,10.0,1.55,5.1,12.5,16.9,0.0
2018,4,8,6,0,92.0,20.0,1.6,5.6,25.0,45.79,0.0
2018,4,8,6,15,226.5,35.5,1.95,6.2,65.0,109.87,76.96
2018,4,8,6,30,361.0,51.0,2.3,6.8,105.0,181.77,140.58
2018,4,8,6,45,456.5,59.5,2.6,7.35,155.5,247.34,199.5
2018,4,8,7,0,552.0,68.0,2.9,7.9,206.0,322.4,266.03
2018,4,8,7,15,610.0,74.5,3.0,8.25,260.0,386.44,322.47
2018,4,8,7,30,668.0,81.0,3.1,8.6,314.0,455.2,381.14
2018,4,8,7,45,708.5,86.0,3.2,8.95,368.0,516.48,432.03
2018,4,8,8,0,749.0,91.0,3.3,9.3,422.0,579.94,483.13
2018,4,8,8,15,776.5,94.5,3.25,9.7,473.0,632.65,523.87
2018,4,8,8,30,804.0,98.0,3.2,10.1,524.0,687.82,564.66
2018,4,8,8,45,823.5,101.5,3.2,10.5,571.5,736.87,598.83
2018,4,8,9,0,843.0,105.0,3.2,10.9,619.0,784.83,631.61
2018,4,8,9,15,861.0,106.0,3.15,11.3,662.0,827.42,659.62
2018,4,8,9,30,879.0,107.0,3.1,11.7,705.0,868.24,685.94
2018,4,8,9,45,893.5,107.5,3.05,12.1,742.5,898.28,704.22
2018,4,8,10,0,908.0,108.0,3.0,12.5,780.0,930.93,724.25
2018,4,8,10,15,914.5,110.5,3.0,12.8,810.0,955.81,739.33
2018,4,8,10,30,921.0,113.0,3.0,13.1,840.0,977.52,752.27
2018,4,8,10,45,926.0,114.5,3.0,13.4,862.5,993.48,761.3
2018,4,8,11,0,931.0,116.0,3.0,13.7,885.0,1006.02,768.13
2018,4,8,11,15,934.0,117.0,3.0,13.9,900.0,1012.64,771.35
2018,4,8,11,30,937.0,118.0,3.0,14.1,915.0,1015.7,772.34
2018,4,8,11,45,937.5,119.0,3.0,14.35,921.5,1012.8,769.33
2018,4,8,12,0,938.0,120.0,3.0,14.6,928.0,1006.34,764.11
2018,4,8,12,15,938.0,119.5,3.0,14.75,926.5,994.33,755.57
2018,4,8,12,30,938.0,119.0,3.0,14.9,925.0,978.86,744.85
2018,4,8,12,45,936.5,117.5,3.0,15.05,915.0,957.63,730.33
2018,4,8,13,0,935.0,116.0,3.0,15.2,905.0,933.16,713.68
2018,4,8,13,15,930.5,115.5,2.95,15.3,887.0,904.03,693.6
2018,4,8,13,30,926.0,115.0,2.9,15.4,869.0,872.03,671.57
2018,4,8,13,45,919.5,113.5,2.9,15.45,843.5,834.75,646.26
2018,4,8,14,0,913.0,112.0,2.9,15.5,818.0,795.09,619.12
2018,4,8,14,15,904.0,110.5,2.85,15.45,785.5,751.45,588.85
2018,4,8,14,30,895.0,109.0,2.8,15.4,753.0,706.01,556.1
2018,4,8,14,45,881.0,106.5,2.75,15.4,713.0,654.91,517.24
2018,4,8,15,0,867.0,104.0,2.7,15.4,673.0,602.27,476.34
2018,4,8,15,15,850.5,101.5,2.7,15.4,628.5,547.98,433.26
2018,4,8,15,30,834.0,99.0,2.7,15.4,584.0,493.63,388.86
2018,4,8,15,45,810.0,96.0,2.65,15.1,534.5,435.81,340.79
2018,4,8,16,0,786.0,93.0,2.6,14.8,485.0,379.28,292.37
2018,4,8,16,15,752.0,89.5,2.45,14.35,432.5,320.7,241.37
2018,4,8,16,30,718.0,86.0,2.3,13.9,380.0,262.72,190.26
2018,4,8,16,45,671.5,81.5,2.15,13.5,326.5,206.61,141.36
2018,4,8,17,0,625.0,77.0,2.0,13.1,273.0,155.45,98.47
2018,4,8,17,15,556.0,69.5,1.9,12.25,220.0,104.81,61.27
2018,4,8,17,30,487.0,62.0,1.8,11.4,167.0,62.24,37.55
2018,4,8,17,45,381.5,52.0,1.7,10.55,120.5,39.72,29.87
2018,4,8,18,0,276.0,42.0,1.6,9.7,74.0,32.5,22.63
2018,4,8,18,15,160.0,26.0,1.65,9.25,42.5,20.53,6.0
2018,4,8,18,30,44.0,10.0,1.7,8.8,11.0,9.83,0.0
2018,4,8,18,45,22.0,5.0,1.7,8.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,1.2,5.45,10.0,10.91,0.0
2018,4,9,6,0,20.0,19.0,1.2,5.8,20.0,23.81,0.0
2018,4,9,6,15,62.0,37.5,1.55,6.5,46.0,60.75,42.65
2018,4,9,6,30,104.0,56.0,1.9,7.2,72.0,97.26,75.37
2018,4,9,6,45,136.0,76.0,2.2,7.85,105.5,136.22,110.12
2018,4,9,7,0,168.0,96.0,2.5,8.5,139.0,183.49,151.6
2018,4,9,7,15,207.5,116.0,2.55,9.0,181.0,232.78,194.11
2018,4,9,7,30,247.0,136.0,2.6,9.5,223.0,285.7,238.77
2018,4,9,7,45,249.0,159.0,2.6,10.0,258.5,323.69,269.68
2018,4,9,8,0,251.0,182.0,2.6,10.5,294.0,361.21,299.34
2018,4,9,8,15,248.0,203.0,2.55,11.05,324.5,392.61,323.13
2018,4,9,8,30,245.0,224.0,2.5,11.6,355.0,423.04,345.52
2018,4,9,8,45,237.0,251.0,2.5,12.15,386.5,447.27,362.58
2018,4,9,9,0,229.0,278.0,2.5,12.7,418.0,477.9,384.11
2018,4,9,9,15,350.5,265.5,2.45,13.3,497.0,577.81,461.13
2018,4,9,9,30,472.0,253.0,2.4,13.9,576.0,684.73,540.23
2018,4,9,9,45,629.5,208.0,2.4,14.5,662.5,788.03,615.9
2018,4,9,10,0,787.0,163.0,2.4,15.1,749.0,893.68,687.46
2018,4,9,10,15,825.5,153.5,2.35,15.55,789.0,928.8,707.8
2018,4,9,10,30,864.0,144.0,2.3,16.0,829.0,965.86,729.86
2018,4,9,10,45,850.5,154.5,2.25,16.45,844.5,973.2,731.77
2018,4,9,11,0,837.0,165.0,2.2,16.9,860.0,976.85,731.65
2018,4,9,11,15,874.5,148.5,2.15,17.2,885.5,997.02,743.01
2018,4,9,11,30,912.0,132.0,2.1,17.5,911.0,1008.44,748.43
2018,4,9,11,45,894.5,143.0,2.05,17.85,911.5,998.77,740.08
2018,4,9,12,0,877.0,154.0,2.0,18.2,912.0,991.19,733.49
2018,4,9,12,15,881.5,150.5,1.95,18.4,911.5,980.33,725.28
2018,4,9,12,30,886.0,147.0,1.9,18.6,911.0,961.5,712.01
2018,4,9,12,45,897.0,138.0,1.9,18.85,904.5,944.68,700.72
2018,4,9,13,0,908.0,129.0,1.9,19.1,898.0,924.3,687.13
2018,4,9,13,15,892.5,134.0,1.8,19.3,877.0,891.92,664.66
2018,4,9,13,30,877.0,139.0,1.7,19.5,856.0,859.9,642.57
2018,4,9,13,45,737.0,198.0,1.6,19.65,788.0,780.07,587.54
2018,4,9,14,0,597.0,257.0,1.5,19.8,720.0,703.8,531.11
2018,4,9,14,15,592.0,244.5,1.35,19.9,688.0,662.62,501.69
2018,4,9,14,30,587.0,232.0,1.2,20.0,656.0,620.37,470.77
2018,4,9,14,45,552.0,228.5,1.05,20.15,610.5,567.05,431.0
2018,4,9,15,0,517.0,225.0,0.9,20.3,565.0,515.56,392.15
2018,4,9,15,15,448.0,223.0,0.9,20.3,504.0,449.64,343.26
2018,4,9,15,30,379.0,221.0,0.9,20.3,443.0,390.02,298.31
2018,4,9,15,45,435.0,191.5,0.5,20.25,425.5,363.98,275.88
2018,4,9,16,0,491.0,162.0,0.1,20.2,408.0,332.14,247.42
2018,4,9,16,15,481.0,145.0,0.2,19.75,365.0,284.27,209.4
2018,4,9,16,30,471.0,128.0,0.3,19.3,322.0,237.19,171.0
2018,4,9,16,45,410.5,111.0,0.45,18.85,263.5,180.67,126.4
2018,4,9,17,0,350.0,94.0,0.6,18.4,205.0,131.04,87.9
2018,4,9,17,15,352.0,80.0,0.75,17.45,174.0,96.64,61.15
2018,4,9,17,30,354.0,66.0,0.9,16.5,143.0,62.05,38.99
2018,4,9,17,45,191.0,49.5,1.0,15.55,89.5,36.78,26.7
2018,4,9,18,0,28.0,33.0,1.1,14.6,36.0,30.8,20.8
2018,4,9,18,15,21.0,20.5,1.2,14.05,22.0,19.32,6.22
2018,4,9,18,30,14.0,8.0,1.3,13.5,8.0,7.86,0.0
2018,4,9,18,45,7.0,4.0,1.4,12.95,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,5,45,1.0,2.5,2.2,8.75,2.5,2.62,0.0
2018,4,10,6,0,2.0,5.0,2.2,8.9,5.0,5.28,0.0
2018,4,10,6,15,1.0,10.0,2.35,9.3,10.0,9.91,2.51
2018,4,10,6,30,0.0,15.0,2.5,9.7,15.0,14.46,6.73
2018,4,10,6,45,0.0,27.5,2.65,10.1,27.5,26.54,17.32
2018,4,10,7,0,0.0,40.0,2.8,10.5,40.0,38.62,27.86
2018,4,10,7,15,53.5,86.5,2.85,10.8,105.5,114.23,93.01
2018,4,10,7,30,107.0,133.0,2.9,11.1,171.0,201.81,167.15
2018,4,10,7,45,144.0,161.0,2.95,11.4,221.0,258.72,214.34
2018,4,10,8,0,181.0,189.0,3.0,11.7,271.0,318.65,263.16
2018,4,10,8,15,194.5,211.5,3.1,11.85,308.5,359.3,295.4
2018,4,10,8,30,208.0,234.0,3.2,12.0,346.0,400.53,327.62
2018,4,10,8,45,182.0,255.0,3.3,12.15,359.0,410.83,334.07
2018,4,10,9,0,156.0,276.0,3.4,12.3,372.0,418.61,338.5
2018,4,10,9,15,128.0,296.5,3.45,12.45,379.0,421.9,339.17
2018,4,10,9,30,100.0,317.0,3.5,12.6,386.0,414.24,331.39
2018,4,10,9,45,121.0,338.5,3.55,12.7,426.0,465.93,371.11
2018,4,10,10,0,142.0,360.0,3.6,12.8,466.0,509.33,403.87
2018,4,10,10,15,119.0,361.0,3.55,12.95,452.0,490.44,387.66
2018,4,10,10,30,96.0,362.0,3.5,13.1,438.0,461.49,364.22
2018,4,10,10,45,87.0,375.0,3.4,13.2,445.5,466.64,367.09
2018,4,10,11,0,78.0,388.0,3.3,13.3,453.0,471.2,369.39
2018,4,10,11,15,52.0,353.5,3.3,13.3,397.0,408.96,321.06
2018,4,10,11,30,26.0,319.0,3.3,13.3,341.0,347.14,272.71
2018,4,10,11,45,34.0,342.0,3.25,13.3,371.0,377.43,296.33
2018,4,10,12,0,42.0,365.0,3.2,13.3,401.0,407.28,319.12
2018,4,10,12,15,64.5,391.0,3.25,13.25,446.5,453.1,354.65
2018,4,10,12,30,87.0,417.0,3.3,13.2,492.0,497.78,388.93
2018,4,10,12,45,112.5,414.5,3.35,13.15,510.5,519.96,406.49
2018,4,10,13,0,138.0,412.0,3.4,13.1,529.0,534.73,418.62
2018,4,10,13,15,74.5,306.0,3.45,13.05,369.0,365.06,288.69
2018,4,10,13,30,11.0,200.0,3.5,13.0,209.0,203.24,160.29
2018,4,10,13,45,16.5,217.5,3.55,12.95,230.5,224.01,177.59
2018,4,10,14,0,22.0,235.0,3.6,12.9,252.0,245.74,195.26
2018,4,10,14,15,49.0,283.5,3.65,12.75,319.5,310.24,247.32
2018,4,10,14,30,76.0,332.0,3.7,12.6,387.0,371.51,296.07
2018,4,10,14,45,55.0,298.0,3.7,12.45,336.5,320.95,256.35
2018,4,10,15,0,34.0,264.0,3.7,12.3,286.0,272.58,218.28
2018,4,10,15,15,26.0,234.0,3.7,12.3,250.5,237.89,190.88
2018,4,10,15,30,18.0,204.0,3.7,12.3,215.0,203.77,163.67
2018,4,10,15,45,49.0,207.0,3.8,12.0,232.5,216.53,174.66
2018,4,10,16,0,80.0,210.0,3.9,11.7,250.0,226.37,182.71
2018,4,10,16,15,71.0,179.5,3.9,11.5,212.5,189.99,152.95
2018,4,10,16,30,62.0,149.0,3.9,11.3,175.0,154.92,124.04
2018,4,10,16,45,32.0,95.0,3.85,11.1,108.5,96.21,75.63
2018,4,10,17,0,2.0,41.0,3.8,10.9,42.0,39.89,28.79
2018,4,10,17,15,10.0,55.0,3.45,10.35,57.5,54.06,40.79
2018,4,10,17,30,18.0,69.0,3.1,9.8,73.0,63.38,48.7
2018,4,10,17,45,67.5,52.5,2.75,9.3,61.5,45.38,35.14
2018,4,10,18,0,117.0,36.0,2.4,8.8,50.0,29.76,20.49
2018,4,10,18,15,100.0,24.5,2.4,8.35,32.5,20.53,8.19
2018,4,10,18,30,83.0,13.0,2.4,7.9,15.0,12.78,0.0
2018,4,10,18,45,41.5,6.5,2.35,7.5,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,5,45,4.5,5.0,2.5,6.3,5.5,5.65,0.0
2018,4,11,6,0,9.0,10.0,2.4,6.4,11.0,11.67,0.23
2018,4,11,6,15,4.5,16.0,2.55,6.75,16.5,16.78,8.3
2018,4,11,6,30,0.0,22.0,2.7,7.1,22.0,21.22,12.71
2018,4,11,6,45,15.5,43.5,2.8,7.4,47.5,49.13,37.08
2018,4,11,7,0,31.0,65.0,2.9,7.7,73.0,79.2,63.45
2018,4,11,7,15,193.0,96.0,2.95,8.0,164.0,203.41,170.8
2018,4,11,7,30,355.0,127.0,3.0,8.3,255.0,341.32,287.29
2018,4,11,7,45,304.5,153.5,3.0,8.55,275.5,351.02,294.54
2018,4,11,8,0,254.0,180.0,3.0,8.8,296.0,361.9,302.2
2018,4,11,8,15,378.5,177.5,2.95,9.0,372.0,461.05,383.59
2018,4,11,8,30,503.0,175.0,2.9,9.2,448.0,562.73,464.49
2018,4,11,8,45,457.5,206.5,2.85,9.35,471.0,581.68,476.11
2018,4,11,9,0,412.0,238.0,2.8,9.5,494.0,595.53,483.93
2018,4,11,9,15,347.0,275.0,2.85,9.7,500.5,586.82,474.25
2018,4,11,9,30,282.0,312.0,2.9,9.9,507.0,581.01,466.61
2018,4,11,9,45,347.5,310.0,3.0,10.1,562.5,642.12,513.8
2018,4,11,10,0,413.0,308.0,3.1,10.3,618.0,713.26,567.08
2018,4,11,10,15,370.0,335.5,3.25,10.35,621.5,701.82,556.5
2018,4,11,10,30,327.0,363.0,3.4,10.4,625.0,695.39,549.98
2018,4,11,10,45,295.0,384.5,3.6,10.45,625.5,690.19,544.97
2018,4,11,11,0,263.0,406.0,3.8,10.5,626.0,682.96,538.42
2018,4,11,11,15,273.0,410.5,4.0,10.5,642.5,696.06,548.67
2018,4,11,11,30,283.0,415.0,4.2,10.5,659.0,707.98,558.17
2018,4,11,11,45,284.5,418.5,4.35,10.5,665.0,709.48,559.71
2018,4,11,12,0,286.0,422.0,4.5,10.5,671.0,709.7,560.4
2018,4,11,12,15,234.5,429.0,4.65,10.5,633.0,656.68,519.85
2018,4,11,12,30,183.0,436.0,4.8,10.5,595.0,610.82,484.3
2018,4,11,12,45,230.0,421.0,4.9,10.5,618.5,631.73,502.42
2018,4,11,13,0,277.0,406.0,5.0,10.5,642.0,654.58,521.55
2018,4,11,13,15,163.5,378.0,5.05,10.4,516.5,516.37,413.45
2018,4,11,13,30,50.0,350.0,5.1,10.3,391.0,385.31,308.48
2018,4,11,13,45,68.0,340.5,5.1,10.2,394.5,387.0,311.21
2018,4,11,14,0,86.0,331.0,5.1,10.1,398.0,387.33,312.46
2018,4,11,14,15,287.0,300.0,5.05,10.0,511.0,498.81,405.92
2018,4,11,14,30,488.0,269.0,5.0,9.9,624.0,590.93,481.11
2018,4,11,14,45,366.5,278.5,4.95,9.8,537.5,498.84,406.42
2018,4,11,15,0,245.0,288.0,4.9,9.7,451.0,417.81,340.42
2018,4,11,15,15,182.5,267.5,4.9,9.7,384.5,351.32,286.56
2018,4,11,15,30,120.0,247.0,4.9,9.7,318.0,290.9,237.22
2018,4,11,15,45,191.0,229.5,4.9,9.65,331.5,296.97,242.01
2018,4,11,16,0,262.0,212.0,4.9,9.6,345.0,293.85,237.88
2018,4,11,16,15,242.0,188.5,4.75,9.4,301.5,249.43,200.17
2018,4,11,16,30,222.0,165.0,4.6,9.2,258.0,207.26,164.17
2018,4,11,16,45,141.5,123.0,4.5,9.0,179.5,141.57,110.61
2018,4,11,17,0,61.0,81.0,4.4,8.8,101.0,83.34,63.96
2018,4,11,17,15,31.0,48.0,4.35,8.55,58.0,49.02,35.79
2018,4,11,17,30,1.0,15.0,4.3,8.3,15.0,14.5,6.97
2018,4,11,17,45,4.5,24.0,4.25,8.05,24.5,23.16,15.32
2018,4,11,18,0,8.0,33.0,4.2,7.8,34.0,31.55,22.22
2018,4,11,18,15,5.5,20.0,4.35,7.55,20.5,19.3,8.11
2018,4,11,18,30,3.0,7.0,4.5,7.3,7.0,6.88,0.0
2018,4,11,18,45,1.5,3.5,4.65,7.05,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,1.8,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,2.4,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,3.0,22.0,31.97,0.0
2018,4,12,6,0,199.0,28.0,1.9,3.6,42.0,82.25,39.7
2018,4,12,6,15,325.5,39.5,2.2,4.15,84.5,144.13,106.37
2018,4,12,6,30,452.0,51.0,2.5,4.7,127.0,217.27,171.68
2018,4,12,6,45,529.0,59.0,2.8,5.3,178.5,281.07,230.18
2018,4,12,7,0,606.0,67.0,3.1,5.9,230.0,352.34,294.05
2018,4,12,7,15,656.0,72.5,3.2,6.3,283.5,414.61,349.08
2018,4,12,7,30,706.0,78.0,3.3,6.7,337.0,480.71,405.53
2018,4,12,7,45,740.5,83.0,3.4,7.1,390.5,540.52,455.12
2018,4,12,8,0,775.0,88.0,3.5,7.5,444.0,599.97,502.99
2018,4,12,8,15,798.0,92.5,3.5,7.85,495.0,654.14,545.02
2018,4,12,8,30,821.0,97.0,3.5,8.2,546.0,708.07,584.48
2018,4,12,8,45,837.0,101.5,3.5,8.55,593.0,756.14,618.18
2018,4,12,9,0,853.0,106.0,3.5,8.9,640.0,802.84,650.31
2018,4,12,9,15,863.0,111.0,3.45,9.2,681.5,843.49,677.35
2018,4,12,9,30,873.0,116.0,3.4,9.5,723.0,881.86,702.41
2018,4,12,9,45,877.5,121.5,3.4,9.75,758.0,913.46,722.78
2018,4,12,10,0,882.0,127.0,3.4,10.0,793.0,942.12,740.99
2018,4,12,10,15,709.5,204.5,3.35,10.2,753.5,886.15,698.79
2018,4,12,10,30,537.0,282.0,3.3,10.4,714.0,813.79,641.53
2018,4,12,10,45,459.5,317.0,3.3,10.6,693.5,782.05,615.46
2018,4,12,11,0,382.0,352.0,3.3,10.8,673.0,739.06,580.98
2018,4,12,11,15,335.5,364.0,3.35,10.9,649.5,706.89,555.91
2018,4,12,11,30,289.0,376.0,3.4,11.0,626.0,673.03,529.4
2018,4,12,11,45,289.0,388.0,3.5,11.1,639.5,682.2,536.06
2018,4,12,12,0,289.0,400.0,3.6,11.2,653.0,689.98,541.47
2018,4,12,12,15,285.5,397.0,3.7,11.25,646.5,677.69,532.5
2018,4,12,12,30,282.0,394.0,3.8,11.3,640.0,664.37,522.89
2018,4,12,12,45,510.5,302.5,3.95,11.3,741.5,773.72,611.56
2018,4,12,13,0,739.0,211.0,4.1,11.3,843.0,868.99,686.19
2018,4,12,13,15,743.0,207.5,4.2,11.25,832.0,847.48,671.09
2018,4,12,13,30,747.0,204.0,4.3,11.2,821.0,823.31,655.01
2018,4,12,13,45,652.0,235.5,4.35,11.15,762.5,752.95,601.61
2018,4,12,14,0,557.0,267.0,4.4,11.1,704.0,685.71,549.68
2018,4,12,14,15,694.5,205.5,4.4,11.0,728.0,701.06,564.86
2018,4,12,14,30,832.0,144.0,4.4,10.9,752.0,703.29,568.91
2018,4,12,14,45,798.0,147.5,4.4,10.8,706.0,647.44,524.96
2018,4,12,15,0,764.0,151.0,4.4,10.7,660.0,591.62,480.45
2018,4,12,15,15,741.0,147.0,4.4,10.7,614.5,536.72,435.69
2018,4,12,15,30,718.0,143.0,4.4,10.7,569.0,482.67,390.53
2018,4,12,15,45,720.0,131.5,4.25,10.4,528.5,433.49,348.2
2018,4,12,16,0,722.0,120.0,4.1,10.1,488.0,383.12,303.57
2018,4,12,16,15,691.5,114.0,3.9,9.8,437.0,326.33,253.05
2018,4,12,16,30,661.0,108.0,3.7,9.5,386.0,272.24,204.31
2018,4,12,16,45,618.5,100.0,3.5,9.2,333.0,216.76,155.09
2018,4,12,17,0,576.0,92.0,3.3,8.9,280.0,165.89,111.38
2018,4,12,17,15,513.5,83.0,3.05,8.3,228.0,117.04,73.96
2018,4,12,17,30,451.0,74.0,2.8,7.7,176.0,74.33,47.64
2018,4,12,17,45,359.5,61.0,2.5,7.05,129.0,45.8,35.92
2018,4,12,18,0,268.0,48.0,2.2,6.4,82.0,37.08,27.34
2018,4,12,18,15,159.0,31.5,2.25,6.05,49.0,24.88,12.96
2018,4,12,18,30,50.0,15.0,2.3,5.7,16.0,14.74,0.0
2018,4,12,18,45,25.0,7.5,2.3,5.4,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.75,1.15,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.9,1.8,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.0,2.05,2.45,22.0,30.15,0.0
2018,4,13,6,0,163.0,30.0,2.2,3.1,42.0,77.85,42.63
2018,4,13,6,15,291.5,42.5,2.35,3.8,85.0,138.84,103.74
2018,4,13,6,30,420.0,55.0,2.5,4.5,128.0,212.13,168.61
2018,4,13,6,45,500.5,63.0,2.65,5.2,179.0,275.96,226.61
2018,4,13,7,0,581.0,71.0,2.8,5.9,230.0,347.56,290.18
2018,4,13,7,15,634.0,77.0,3.1,6.7,284.0,410.78,345.46
2018,4,13,7,30,687.0,83.0,3.4,7.5,338.0,478.13,402.44
2018,4,13,7,45,724.5,87.5,3.7,8.25,391.5,538.33,452.04
2018,4,13,8,0,762.0,92.0,4.0,9.0,445.0,598.28,500.07
2018,4,13,8,15,788.0,95.5,4.1,9.55,496.0,652.85,542.43
2018,4,13,8,30,814.0,99.0,4.2,10.1,547.0,707.44,582.55
2018,4,13,8,45,833.0,102.5,4.3,10.65,594.5,756.39,617.11
2018,4,13,9,0,852.0,106.0,4.4,11.2,642.0,804.19,650.32
2018,4,13,9,15,869.5,107.0,4.35,11.6,685.0,846.51,678.42
2018,4,13,9,30,887.0,108.0,4.3,12.0,728.0,881.96,701.1
2018,4,13,9,45,901.0,107.5,4.2,12.45,765.0,915.52,721.62
2018,4,13,10,0,915.0,107.0,4.1,12.9,802.0,946.6,740.53
2018,4,13,10,15,921.0,109.5,4.05,13.2,831.0,970.86,755.14
2018,4,13,10,30,927.0,112.0,4.0,13.5,860.0,991.92,767.53
2018,4,13,10,45,931.0,113.0,3.95,13.85,881.5,1006.17,775.07
2018,4,13,11,0,935.0,114.0,3.9,14.2,903.0,1016.98,780.36
2018,4,13,11,15,936.5,116.0,3.85,14.5,917.0,1022.94,782.57
2018,4,13,11,30,938.0,118.0,3.8,14.8,931.0,1025.33,782.5
2018,4,13,11,45,937.5,119.0,3.75,15.05,936.5,1021.19,778.27
2018,4,13,12,0,937.0,120.0,3.7,15.3,942.0,1013.51,771.83
2018,4,13,12,15,936.5,119.5,3.65,15.5,939.5,1000.79,762.26
2018,4,13,12,30,936.0,119.0,3.6,15.7,937.0,984.66,750.52
2018,4,13,12,45,924.5,123.0,3.55,15.9,924.0,959.84,732.95
2018,4,13,13,0,913.0,127.0,3.5,16.1,911.0,932.18,713.54
2018,4,13,13,15,880.5,141.0,3.45,16.25,884.5,893.9,686.92
2018,4,13,13,30,848.0,155.0,3.4,16.4,858.0,857.12,661.35
2018,4,13,13,45,879.5,134.0,3.3,16.5,844.0,830.1,642.45
2018,4,13,14,0,911.0,113.0,3.2,16.6,830.0,801.21,622.15
2018,4,13,14,15,874.5,122.5,3.1,16.6,788.5,748.57,584.99
2018,4,13,14,30,838.0,132.0,3.0,16.6,747.0,696.73,546.68
2018,4,13,14,45,832.0,125.0,2.95,16.6,709.0,648.1,510.07
2018,4,13,15,0,826.0,118.0,2.9,16.6,671.0,598.1,471.51
2018,4,13,15,15,817.0,111.5,2.9,16.6,628.5,545.8,430.3
2018,4,13,15,30,808.0,105.0,2.9,16.6,586.0,492.83,387.35
2018,4,13,15,45,797.5,100.5,2.55,16.3,543.0,440.67,343.34
2018,4,13,16,0,787.0,96.0,2.2,16.0,500.0,388.43,298.08
2018,4,13,16,15,759.0,92.0,1.95,15.55,448.5,331.12,248.4
2018,4,13,16,30,731.0,88.0,1.7,15.1,397.0,273.71,197.97
2018,4,13,16,45,692.0,82.0,1.45,14.65,343.5,216.86,148.45
2018,4,13,17,0,653.0,76.0,1.2,14.2,290.0,164.09,103.85
2018,4,13,17,15,590.5,67.5,1.2,13.35,235.0,111.11,64.03
2018,4,13,17,30,528.0,59.0,1.2,12.5,180.0,65.36,36.74
2018,4,13,17,45,438.5,50.0,1.2,11.65,133.0,36.71,27.21
2018,4,13,18,0,349.0,41.0,1.2,10.8,86.0,31.81,22.32
2018,4,13,18,15,220.5,27.5,1.25,10.3,51.5,21.99,11.11
2018,4,13,18,30,92.0,14.0,1.3,9.8,17.0,13.76,0.0
2018,4,13,18,45,46.0,7.0,1.3,9.3,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,4.6,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,5.3,2.0,0.0,0.0
2018,4,14,5,45,127.0,16.0,1.35,5.95,25.5,37.67,0.0
2018,4,14,6,0,241.0,30.0,1.4,6.6,49.0,96.78,56.33
2018,4,14,6,15,355.0,40.5,1.55,7.25,91.5,155.8,115.11
2018,4,14,6,30,469.0,51.0,1.7,7.9,134.0,226.07,177.24
2018,4,14,6,45,541.0,58.5,1.8,8.55,185.0,288.64,233.52
2018,4,14,7,0,613.0,66.0,1.9,9.2,236.0,358.12,294.25
2018,4,14,7,15,661.5,71.5,1.8,9.9,289.5,420.19,346.73
2018,4,14,7,30,710.0,77.0,1.7,10.6,343.0,485.92,399.92
2018,4,14,7,45,743.5,81.0,1.55,11.25,396.0,542.49,443.61
2018,4,14,8,0,777.0,85.0,1.4,11.9,449.0,602.34,487.71
2018,4,14,8,15,801.5,89.0,1.35,12.65,500.0,657.03,526.51
2018,4,14,8,30,826.0,93.0,1.3,13.4,551.0,711.6,562.14
2018,4,14,8,45,844.5,96.0,1.2,14.15,598.0,760.03,591.64
2018,4,14,9,0,863.0,99.0,1.1,14.9,645.0,807.24,619.33
2018,4,14,9,15,879.5,99.5,1.05,15.5,687.5,843.72,639.94
2018,4,14,9,30,896.0,100.0,1.0,16.1,730.0,882.93,662.05
2018,4,14,9,45,908.5,101.0,0.9,16.7,767.0,917.03,679.39
