Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,2.75,11.05,9.0,0.0,0.0
2018,6,3,5,0,116.0,14.0,3.0,11.3,18.0,26.35,0.0
2018,6,3,5,15,250.5,25.0,3.05,11.85,50.5,71.6,34.87
2018,6,3,5,30,385.0,36.0,3.1,12.4,83.0,127.58,84.97
2018,6,3,5,45,470.5,43.5,3.15,12.95,127.0,179.72,130.64
2018,6,3,6,0,556.0,51.0,3.2,13.5,171.0,240.87,184.54
2018,6,3,6,15,612.0,56.0,3.1,14.3,220.0,297.0,234.51
2018,6,3,6,30,668.0,61.0,3.0,15.1,269.0,357.54,286.88
2018,6,3,6,45,706.5,65.0,2.9,15.95,320.0,414.64,334.91
2018,6,3,7,0,745.0,69.0,2.8,16.8,371.0,474.62,383.37
2018,6,3,7,15,772.5,72.5,2.8,17.65,422.0,530.3,426.9
2018,6,3,7,30,800.0,76.0,2.8,18.5,473.0,587.19,469.76
2018,6,3,7,45,821.0,79.0,2.8,19.4,522.5,640.11,508.03
2018,6,3,8,0,842.0,82.0,2.8,20.3,572.0,689.84,541.15
2018,6,3,8,15,858.0,84.0,2.75,21.1,619.0,737.49,571.56
2018,6,3,8,30,874.0,86.0,2.7,21.9,666.0,784.23,600.59
2018,6,3,8,45,886.0,89.0,2.7,22.7,709.5,827.6,626.93
2018,6,3,9,0,898.0,92.0,2.7,23.5,753.0,869.27,651.63
2018,6,3,9,15,907.5,93.0,2.7,24.2,791.0,904.63,671.94
2018,6,3,9,30,917.0,94.0,2.7,24.9,829.0,937.73,690.51
2018,6,3,9,45,923.5,96.0,2.7,25.65,861.5,966.64,705.99
2018,6,3,10,0,930.0,98.0,2.7,26.4,894.0,992.78,719.55
2018,6,3,10,15,935.0,98.5,2.7,27.0,920.0,1012.96,729.63
2018,6,3,10,30,940.0,99.0,2.7,27.6,946.0,1030.06,737.8
2018,6,3,10,45,944.0,100.0,2.75,28.2,966.0,1043.52,744.19
2018,6,3,11,0,948.0,101.0,2.8,28.8,986.0,1053.7,748.6
2018,6,3,11,15,950.5,101.0,2.85,29.2,998.5,1058.0,750.04
2018,6,3,11,30,953.0,101.0,2.9,29.6,1011.0,1058.94,749.53
2018,6,3,11,45,954.0,101.5,3.0,30.0,1016.5,1055.5,746.87
2018,6,3,12,0,955.0,102.0,3.1,30.4,1022.0,1048.71,742.22
2018,6,3,12,15,954.0,102.0,3.25,30.45,1019.5,1036.14,735.47
2018,6,3,12,30,953.0,102.0,3.4,30.5,1017.0,1020.36,726.7
2018,6,3,12,45,933.5,113.5,3.5,30.55,1002.0,995.37,711.67
2018,6,3,13,0,914.0,125.0,3.6,30.6,987.0,967.91,695.03
2018,6,3,13,15,897.0,132.5,3.75,30.45,966.0,936.63,676.65
2018,6,3,13,30,880.0,140.0,3.9,30.3,945.0,903.37,656.73
2018,6,3,13,45,782.5,193.0,4.0,30.2,895.5,846.67,620.49
2018,6,3,14,0,685.0,246.0,4.1,30.1,846.0,791.51,583.02
2018,6,3,14,15,685.0,235.5,4.15,29.8,818.0,754.31,558.87
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,715.49,532.98
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,689.0,516.72
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,656.56,495.32
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,617.11,466.37
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,572.46,432.68
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,519.11,392.77
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,465.88,351.56
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,411.76,307.57
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,355.17,260.38
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,300.06,213.31
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,247.05,167.41
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,194.32,122.75
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,145.02,83.09
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,97.84,50.47
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,52.69,27.66
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,32.87,23.17
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,29.82,20.28
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,25.2,15.67
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,20.34,6.51
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,13.27,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,30.74,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,77.13,38.21
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,134.3,89.83
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,186.3,136.12
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,246.13,189.75
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,302.78,240.99
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,364.46,295.19
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,422.24,344.68
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,482.73,394.61
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,538.48,439.39
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,592.62,481.58
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,644.59,520.47
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,696.49,556.18
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,744.84,588.85
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,792.16,620.2
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,834.76,647.66
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,875.59,673.5
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,910.07,695.78
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,941.87,716.12
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,969.59,733.22
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,994.24,748.21
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,1016.81,762.95
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,1036.37,775.74
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,1049.28,784.13
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,1058.92,790.46
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,1064.75,795.55
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,1067.2,798.47
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,1064.24,797.31
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,1057.92,793.98
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,1046.28,787.57
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,1031.37,778.98
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,1007.1,763.77
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,980.25,746.73
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,950.2,726.8
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,917.84,705.17
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,885.4,683.24
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,850.36,659.33
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,806.23,628.9
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,761.12,597.46
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,721.29,569.52
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,678.32,537.21
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,621.81,492.56
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,565.06,446.97
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,513.92,406.19
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,461.56,363.0
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,411.64,319.91
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,360.86,274.74
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,305.34,225.28
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,252.06,177.31
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,198.11,129.98
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,148.14,88.44
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,99.4,53.46
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,53.29,28.7
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,33.6,24.47
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,31.5,22.31
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,26.51,17.25
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,20.43,7.42
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,13.76,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,25.54,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,69.3,36.01
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,121.99,83.76
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,174.44,129.81
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,236.34,184.8
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,293.62,236.58
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,356.52,292.1
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,414.01,341.98
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,474.68,392.92
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,530.37,438.26
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,589.02,484.48
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,642.54,525.21
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,696.34,564.14
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,745.08,597.59
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,793.03,629.88
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,832.67,655.23
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,874.77,681.99
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,913.03,706.26
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,949.35,728.94
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,979.9,747.3
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,1008.03,763.92
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,1009.78,763.24
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,1012.44,763.53
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,998.99,753.01
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,976.27,735.79
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,1009.67,758.9
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,1036.32,776.32
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,1042.23,780.05
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,1051.56,786.35
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,1045.36,783.03
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,1035.54,777.54
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,1013.81,763.88
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,989.21,748.27
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,962.89,732.12
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,933.73,713.85
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,899.2,691.49
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,862.23,667.16
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,817.15,636.79
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,771.19,605.4
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,729.94,577.07
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,686.02,544.8
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,635.02,504.76
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,583.42,463.29
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,529.97,420.62
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,476.57,376.54
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,418.13,326.6
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,363.4,278.3
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,307.77,228.5
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,254.29,180.09
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,201.19,133.12
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,151.8,91.68
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,100.72,54.29
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,57.92,32.06
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,36.11,26.87
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,33.26,24.02
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,27.88,18.57
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,22.17,9.16
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,14.25,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,12.45,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,36.08,18.52
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,62.07,43.46
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,95.03,72.18
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,134.88,107.12
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,182.59,148.44
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,236.59,195.03
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,306.79,254.65
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,381.32,317.12
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,388.58,322.41
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,381.06,314.95
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,438.83,361.14
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,499.11,408.17
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,574.2,466.55
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,647.03,522.07
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,680.96,545.44
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,712.87,567.16
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,723.84,571.85
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,730.3,573.26
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,775.13,605.69
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,819.98,637.54
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,882.99,684.23
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,948.25,731.75
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,947.94,729.32
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,944.25,725.02
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,967.9,743.41
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,988.79,758.95
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,984.24,756.07
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,977.05,751.54
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,996.37,765.7
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,1010.71,776.29
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,988.46,761.0
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,963.63,744.08
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,937.42,726.6
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,908.66,707.23
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,874.89,683.77
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,838.98,658.66
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,799.1,630.84
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,757.64,601.63
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,711.99,568.24
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,665.33,532.38
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,615.62,492.99
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,565.64,452.51
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,513.34,410.11
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,461.68,367.05
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,405.79,319.35
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,353.86,273.75
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,300.49,226.45
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,250.06,181.37
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,199.59,137.45
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,153.77,99.51
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,110.12,67.96
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,72.58,47.35
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,51.16,40.5
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,45.49,35.0
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,34.88,24.74
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,24.82,11.49
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,15.73,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,19.0,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,56.59,30.63
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,102.59,72.46
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,150.24,113.49
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,207.17,163.39
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,261.67,211.91
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,322.57,265.24
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,381.91,316.32
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,443.45,367.95
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,498.84,413.37
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,556.36,459.24
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,609.64,500.45
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,663.76,541.25
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,713.2,576.67
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,760.02,608.49
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,803.76,637.56
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,846.31,665.28
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,885.74,691.07
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,923.65,715.57
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,951.79,733.43
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,983.26,753.64
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,1005.13,768.15
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,1024.11,780.79
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,1037.59,789.74
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,1047.93,796.64
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,1053.55,800.48
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,1055.95,802.23
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,1053.1,800.66
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,1047.04,796.99
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,1035.82,789.12
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,1021.48,779.21
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,1002.66,766.48
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,980.89,751.74
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,954.39,733.66
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,925.18,713.68
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,892.05,690.73
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,856.53,665.98
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,816.74,638.16
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,775.02,608.76
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,729.82,576.75
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,683.26,541.38
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,632.85,501.9
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,579.95,459.65
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,526.51,416.45
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,473.19,372.12
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,418.12,325.16
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,364.03,277.83
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,309.52,229.49
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,257.18,182.55
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,201.7,134.15
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,152.68,93.24
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,105.52,58.94
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,63.91,36.68
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,40.29,30.5
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,36.78,27.08
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,30.6,20.95
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,22.84,10.51
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,15.24,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,28.39,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,72.35,37.89
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,125.01,85.14
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,176.47,130.48
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,236.75,184.0
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,293.19,234.65
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,355.01,288.61
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,412.17,337.44
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,471.26,386.18
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,526.53,430.14
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,583.09,473.5
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,635.56,512.46
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,688.19,549.38
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,736.21,581.13
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,779.54,608.86
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,821.4,635.38
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,861.67,660.39
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,897.57,682.18
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,931.24,702.24
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,958.63,717.91
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,983.33,731.73
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,1004.66,743.58
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,1023.03,753.5
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,1035.82,759.82
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,1045.43,764.18
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,1049.77,766.09
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,1050.82,766.0
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,1047.11,762.92
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,1040.12,757.85
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,1027.99,750.74
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,1012.75,741.64
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,992.11,729.27
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,968.63,714.92
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,941.37,698.3
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,911.49,680.14
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,877.72,659.06
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,841.62,636.07
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,802.3,610.84
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,761.13,583.87
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,716.18,553.71
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,669.87,520.44
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,620.6,482.55
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,570.77,443.36
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,518.52,403.08
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,463.49,359.19
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,409.87,314.28
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,356.92,268.6
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,303.35,221.52
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,251.55,175.44
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,199.2,129.79
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,149.94,88.79
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,102.97,54.64
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,57.57,29.54
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,32.87,23.51
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,30.25,20.98
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,25.65,16.43
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,20.79,9.22
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,14.74,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,12.12,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,14.08,4.08
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,16.18,7.44
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,14.73,6.77
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,12.53,5.17
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,27.02,17.74
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,41.52,30.24
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,109.96,88.76
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,181.94,149.32
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,221.38,181.94
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,262.41,215.51
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,315.22,258.37
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,364.39,297.71
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,443.15,361.17
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,534.38,432.96
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,576.3,464.15
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,618.66,495.41
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,650.64,517.71
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,681.76,539.12
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,733.59,577.17
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,793.23,620.09
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,835.07,649.3
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,876.11,677.69
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,930.57,718.0
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,985.0,757.24
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,963.82,738.97
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,940.61,719.3
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,931.18,713.4
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,918.99,705.52
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,836.76,642.34
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,752.15,576.86
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,796.89,612.82
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,839.57,646.34
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,870.14,673.97
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,890.9,691.94
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,828.1,645.93
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,767.93,599.36
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,699.07,547.32
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,634.46,497.83
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,615.8,485.54
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,591.96,468.61
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,541.37,428.97
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,492.86,390.47
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,448.05,355.28
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,403.89,319.76
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,372.01,292.43
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,331.48,256.21
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,283.26,213.86
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,236.8,172.66
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,189.2,132.76
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,147.6,99.72
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,107.14,69.39
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,71.16,47.02
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,48.17,37.47
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,39.61,29.53
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,30.56,20.91
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,21.05,9.82
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,15.24,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,18.99,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,50.86,27.16
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,90.22,63.12
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,131.41,98.95
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,179.52,141.31
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,229.68,185.64
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,285.17,233.82
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,349.7,288.47
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,419.2,346.0
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,479.59,394.84
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,543.35,444.98
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,612.71,498.44
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,688.45,554.27
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,736.23,586.47
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,779.35,614.83
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,822.14,642.26
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,863.38,668.09
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,900.34,691.07
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,935.26,712.38
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,964.52,729.3
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,991.22,744.36
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,1012.33,755.86
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,1030.44,765.38
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,1042.96,771.62
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,1052.25,775.85
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,1057.23,777.67
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,1058.9,777.48
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,1055.21,774.47
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,1048.2,769.44
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,1035.98,761.78
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,1020.55,752.08
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,1001.02,739.72
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,978.47,725.35
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,951.13,708.15
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,921.03,689.0
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,886.98,667.14
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,850.52,643.43
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,809.79,616.99
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,767.13,588.91
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,721.83,558.48
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,675.16,525.66
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,625.36,487.51
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,574.86,447.88
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,522.4,407.26
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,469.9,365.04
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,415.71,319.61
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,362.29,273.45
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,308.04,225.65
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,252.05,175.96
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,200.06,130.3
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,151.24,89.3
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,103.33,54.09
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,60.26,30.69
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,33.99,24.62
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,29.22,20.18
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,25.02,16.01
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,20.59,9.66
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,15.73,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,31.93,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,77.22,40.05
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,131.98,88.71
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,182.67,133.73
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,241.89,186.58
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,296.72,235.7
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,357.34,288.16
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,413.89,335.61
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,473.13,383.2
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,527.92,426.16
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,583.84,468.47
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,633.4,504.69
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,685.61,539.86
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,733.42,570.84
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,780.35,600.54
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,822.85,627.06
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,863.67,652.07
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,897.46,671.57
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,928.58,689.1
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,954.84,703.26
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,977.96,715.31
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,999.83,726.93
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,1018.77,736.65
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,1032.67,743.72
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,1043.4,748.9
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,1048.9,751.32
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,1051.11,751.82
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,1048.03,748.44
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,1041.68,743.18
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,1031.58,737.11
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,1018.26,729.08
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,999.85,717.54
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,978.36,704.09
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,951.23,687.66
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,921.38,669.37
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,888.5,648.62
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,853.19,626.12
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,813.67,601.1
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,772.24,574.46
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,726.74,544.54
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,679.89,512.15
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,630.55,475.87
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,580.56,438.18
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,527.73,398.33
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,474.93,357.1
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,420.52,313.25
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,363.8,266.38
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,309.66,220.41
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,257.53,175.47
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,205.42,131.53
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,156.71,92.08
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,106.34,55.86
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,63.97,33.15
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,36.44,26.15
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,33.6,23.52
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,28.71,18.82
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,23.56,11.84
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,16.71,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,4.91,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,0.0,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,33.62,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,80.15,40.99
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,136.75,90.79
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,188.99,136.88
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,248.98,190.08
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,304.91,239.96
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,365.65,292.33
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,423.33,340.6
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,483.63,388.94
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,536.16,429.24
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,591.88,470.22
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,643.78,506.24
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,695.58,538.83
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,743.82,569.64
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,791.0,599.13
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,833.32,624.88
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,873.88,649.1
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,910.25,670.73
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,944.29,690.65
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,973.4,707.64
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,999.73,722.78
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,1021.19,734.52
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,1039.53,744.32
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,1052.61,751.28
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,1062.37,756.23
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,1067.22,758.97
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,1068.64,759.67
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,1065.12,757.37
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,1058.18,753.03
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,1046.43,746.48
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,1031.4,737.91
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,1011.3,726.26
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,988.18,712.63
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,961.1,696.21
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,931.21,677.89
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,897.31,657.01
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,860.95,634.28
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,821.14,609.0
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,779.31,582.1
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,734.14,552.35
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,687.48,520.47
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,637.25,483.19
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,586.23,444.39
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,533.84,404.65
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,481.37,363.46
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,426.44,318.83
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,372.2,273.41
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,317.05,226.3
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,260.08,177.2
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,207.14,132.0
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,157.24,91.06
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,108.47,55.87
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,64.55,32.23
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,35.26,25.21
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,29.97,20.44
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,26.27,16.81
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,22.44,11.25
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,16.22,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,4.91,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
