Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,15,718.5,210.5,5.3,23.35,830.5,768.57,589.66
2018,7,2,14,30,709.0,208.0,5.4,22.9,802.0,729.88,563.08
2018,7,2,14,45,697.0,203.5,5.5,22.45,767.5,686.58,532.55
2018,7,2,15,0,685.0,199.0,5.6,22.0,733.0,642.77,500.89
2018,7,2,15,15,670.0,194.0,5.6,22.0,694.0,596.32,465.39
2018,7,2,15,30,655.0,189.0,5.6,22.0,655.0,550.03,429.33
2018,7,2,15,45,637.0,182.5,5.75,20.7,612.0,501.17,392.83
2018,7,2,16,0,619.0,176.0,5.9,19.4,569.0,453.22,355.74
2018,7,2,16,15,597.5,167.5,5.8,18.75,523.0,403.05,314.65
2018,7,2,16,30,576.0,159.0,5.7,18.1,477.0,354.58,274.01
2018,7,2,16,45,549.5,149.0,5.65,17.45,429.5,304.88,231.81
2018,7,2,17,0,523.0,139.0,5.6,16.8,382.0,257.73,191.26
2018,7,2,17,15,491.0,127.5,5.5,16.2,334.5,210.83,151.21
2018,7,2,17,30,459.0,116.0,5.4,15.6,287.0,167.36,115.02
2018,7,2,17,45,419.0,103.5,5.3,14.95,241.5,125.77,82.97
2018,7,2,18,0,379.0,91.0,5.2,14.3,196.0,88.63,58.37
2018,7,2,18,15,328.0,75.5,5.05,13.85,153.5,55.0,43.5
2018,7,2,18,30,277.0,60.0,4.9,13.4,111.0,44.66,34.04
2018,7,2,18,45,213.0,45.0,4.75,12.9,77.0,34.19,24.26
2018,7,2,19,0,149.0,30.0,4.6,12.4,43.0,23.18,13.24
2018,7,2,19,15,85.0,17.0,4.55,12.1,23.5,13.33,0.0
2018,7,2,19,30,21.0,4.0,4.5,11.8,4.0,3.93,0.0
2018,7,2,19,45,10.5,2.0,4.45,11.5,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,17.8,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,54.98,17.84
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,104.2,67.96
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,153.44,110.5
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,212.42,162.01
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,267.63,211.43
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,328.79,265.01
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,386.04,314.23
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,446.76,364.65
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,503.14,410.01
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,560.22,454.45
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,613.83,494.76
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,667.99,534.12
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,718.18,567.88
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,767.91,600.62
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,808.44,626.06
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,851.54,652.93
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,885.27,673.61
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,916.25,692.3
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,941.43,706.83
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,963.35,719.16
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,987.55,734.2
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,1009.11,747.46
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,1025.36,756.74
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,1038.65,764.16
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,1045.9,768.67
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,1049.95,771.22
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,1049.29,770.91
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,1045.41,768.6
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,1033.43,761.32
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,1018.44,752.05
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,997.21,738.93
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,973.34,724.01
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,948.56,708.69
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,921.15,691.47
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,888.9,670.91
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,854.3,648.52
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,815.54,622.93
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,774.91,595.74
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,731.29,566.37
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,685.5,533.35
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,635.8,495.46
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,585.66,456.4
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,533.85,416.17
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,482.19,374.82
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,429.36,331.04
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,377.38,286.74
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,323.77,240.32
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,269.25,192.62
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,217.53,147.71
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,169.3,107.07
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,122.16,71.1
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,80.11,45.07
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,44.38,33.71
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,41.12,30.62
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,34.21,24.06
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,25.73,15.14
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,15.47,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,5.9,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,18.45,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,55.83,16.27
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,106.6,68.87
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,140.07,100.3
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,177.8,135.3
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,127.22,100.06
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,47.33,35.04
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,73.22,57.02
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,99.72,79.1
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,168.91,136.9
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,240.13,195.22
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,330.9,269.16
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,430.98,348.53
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,553.1,445.49
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,686.17,547.28
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,738.56,582.5
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,790.87,617.46
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,848.74,656.33
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,905.39,693.67
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,940.16,715.08
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,972.95,735.11
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,997.51,749.74
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,1019.28,762.53
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,1034.56,771.31
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,1046.76,778.16
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,1054.32,782.93
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,1058.59,786.08
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,1057.51,785.23
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,1053.09,782.29
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,1042.9,776.2
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,1029.47,768.01
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,1011.89,756.81
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,991.21,743.55
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,966.06,727.04
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,938.02,708.54
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,905.35,687.12
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,870.09,663.74
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,830.89,637.5
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,789.57,609.53
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,745.6,579.02
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,699.97,546.88
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,650.08,508.71
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,599.34,468.99
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,547.19,428.23
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,494.79,385.93
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,440.19,340.27
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,386.12,293.69
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,331.5,245.63
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,274.88,195.29
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,220.24,147.01
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,168.6,102.74
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,119.41,64.76
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,74.82,37.61
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,35.6,26.1
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,30.29,21.23
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,26.62,17.6
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,22.79,12.82
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,14.06,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,5.9,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,23.32,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,63.86,16.2
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,120.33,75.89
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,171.09,121.09
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,232.51,175.73
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,288.84,227.11
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,350.34,281.73
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,407.86,331.63
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,468.24,382.01
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,522.17,425.41
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,579.39,469.58
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,632.5,509.14
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,685.67,545.73
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,733.65,576.6
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,780.63,605.94
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,823.53,631.22
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,864.68,654.54
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,902.55,676.13
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,938.15,695.82
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,968.8,711.18
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,996.73,724.48
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,1018.89,735.45
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,1037.92,744.46
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,1052.26,749.68
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,1063.24,752.85
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,1068.23,754.62
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,1069.76,754.42
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,1067.83,752.23
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,1062.44,748.05
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,1051.24,742.37
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,1036.74,734.61
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,1016.66,722.55
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,993.59,708.61
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,968.34,694.38
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,940.22,678.09
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,907.02,658.14
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,871.29,636.24
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,831.21,611.42
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,789.09,584.87
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,743.96,555.72
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,697.27,525.0
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,647.86,488.95
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,597.59,451.36
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,544.97,411.96
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,492.11,370.99
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,437.09,326.71
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,382.7,281.59
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,327.42,234.76
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,273.79,188.46
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,216.59,139.84
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,165.98,97.81
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,109.98,58.21
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,63.17,31.08
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,23.01,14.42
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,14.82,7.24
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,11.18,3.93
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,7.35,0.19
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,4.12,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,0.98,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,6.75,0.09
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,9.64,2.6
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,12.54,5.09
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,30.15,20.1
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,47.84,34.98
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,117.18,92.88
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,194.44,155.68
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,136.03,107.21
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,82.23,62.42
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,100.11,76.7
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,118.19,90.87
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,87.45,65.63
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,57.09,40.82
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,64.86,46.85
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,72.64,52.79
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,162.29,123.39
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,258.93,196.77
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,410.4,312.01
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,565.31,423.83
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,782.7,579.27
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,983.84,707.86
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,999.17,714.66
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,1011.65,721.48
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,1019.55,725.59
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,1024.14,727.68
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,1012.44,720.99
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,997.68,712.46
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,982.81,703.72
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,964.63,692.81
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,937.24,676.56
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,907.43,658.61
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,871.4,636.19
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,833.96,612.57
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,794.95,587.89
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,754.43,561.84
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,719.53,539.23
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,680.29,513.28
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,631.78,477.53
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,582.46,440.28
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,531.28,402.19
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,479.89,362.54
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,422.62,316.72
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,365.3,269.86
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,313.08,225.59
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,261.85,181.25
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,210.1,137.05
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,161.49,96.73
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,112.38,60.82
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,72.88,38.29
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,40.01,29.18
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,39.18,28.27
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,31.41,21.12
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,23.25,12.66
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,13.38,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,3.93,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,17.95,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,58.38,9.15
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,116.12,71.28
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,165.45,114.9
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,225.36,167.64
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,281.46,217.94
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,342.93,271.55
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,399.96,320.21
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,459.87,369.34
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,513.67,412.04
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,570.83,455.65
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,623.64,494.45
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,676.53,530.45
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,725.54,562.86
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,773.66,594.05
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,817.24,621.42
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,859.16,647.25
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,896.57,670.08
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,931.69,691.16
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,961.48,708.54
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,988.49,724.02
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,1011.13,737.19
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,1030.67,748.37
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,1043.28,754.79
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,1052.39,759.09
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,1060.16,763.74
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,1064.59,766.34
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,1062.73,764.55
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,1057.42,760.7
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,1045.87,753.56
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,1031.06,744.4
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,1006.81,728.72
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,979.98,711.42
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,927.77,677.86
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,879.42,646.75
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,823.73,610.44
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,768.63,571.44
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,730.01,546.07
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,689.49,518.75
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,628.68,474.42
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,572.89,433.11
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,536.74,407.08
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,498.24,378.56
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,496.34,378.82
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,482.34,367.66
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,410.67,310.89
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,348.9,261.5
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,307.73,225.16
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,263.15,184.36
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,213.92,140.58
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,163.81,97.07
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,114.69,59.81
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,69.86,32.97
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,32.07,22.47
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,30.36,20.84
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,24.45,15.35
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,20.94,10.93
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,13.16,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,5.9,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,18.9,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,58.66,6.35
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,116.18,71.44
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,165.41,115.54
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,225.23,168.72
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,280.88,219.27
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,341.74,273.1
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,399.05,322.62
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,459.2,372.59
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,511.8,415.39
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,567.68,459.19
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,619.92,498.64
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,672.12,535.34
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,721.08,568.16
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,769.11,599.66
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,812.18,627.04
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,853.54,652.8
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,890.14,675.52
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,924.32,696.39
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,953.61,713.51
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,980.03,728.63
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,1003.31,742.44
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,1023.55,754.41
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,1037.54,761.99
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,1048.29,767.56
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,1055.28,771.85
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,1058.87,774.04
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,1058.02,772.99
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,1053.75,769.84
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,1043.66,764.01
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,1030.26,756.07
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,1011.67,744.57
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,989.96,730.99
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,963.91,714.23
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,935.02,695.54
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,901.61,673.85
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,865.72,650.32
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,826.24,624.46
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,784.7,596.88
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,740.0,566.52
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,693.82,534.69
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,644.51,497.35
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,594.3,458.46
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,541.86,418.14
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,489.26,376.34
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,435.02,331.51
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,381.41,285.9
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,326.44,238.28
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,269.6,188.52
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,216.16,141.94
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,165.61,99.2
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,116.51,61.86
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,71.91,35.12
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,33.89,24.17
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,31.35,21.79
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,24.93,15.83
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,20.99,10.95
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,16.22,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,5.9,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,17.19,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,56.36,2.48
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,113.38,69.34
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,162.33,113.15
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,222.13,166.14
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,277.85,216.67
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,338.94,270.64
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,396.21,320.14
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,456.4,370.17
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,509.65,412.92
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,566.24,456.48
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,618.38,495.06
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,670.48,530.81
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,718.98,562.06
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,766.52,591.82
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,809.89,617.63
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,851.59,641.63
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,888.03,662.69
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,922.09,681.9
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,951.22,697.24
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,977.54,710.61
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,999.92,721.88
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,1019.22,731.17
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,1033.87,737.09
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,1045.24,740.99
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,1051.19,743.65
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,1053.77,744.34
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,1051.97,741.83
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,1046.8,737.36
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,1036.78,731.78
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,1023.48,724.18
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,1006.0,713.94
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,985.4,701.69
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,959.9,686.94
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,931.54,670.22
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,898.67,650.58
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,863.3,629.02
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,824.41,605.28
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,783.45,579.9
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,738.73,551.42
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,692.49,521.26
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,643.41,485.05
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,593.48,447.35
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,541.21,408.8
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,488.69,368.51
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,434.44,324.89
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,380.72,280.28
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,325.71,233.57
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,272.2,187.28
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,214.99,138.56
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,164.21,96.33
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,114.98,59.47
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,70.12,33.05
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,32.13,22.25
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,29.49,19.83
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,23.63,14.45
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,20.07,9.96
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,15.73,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,5.9,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,18.23,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,57.8,0.0
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,115.03,68.57
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,166.48,114.66
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,227.19,168.5
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,283.36,219.38
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,344.79,273.54
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,402.53,323.31
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,461.01,371.85
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,517.0,416.18
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,574.2,459.6
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,627.47,498.13
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,680.67,533.41
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,730.03,564.68
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,778.42,594.39
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,822.62,620.57
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,865.12,645.0
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,902.56,665.9
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,937.52,684.8
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,967.59,700.52
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,994.7,714.18
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,1018.5,727.11
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,1039.19,738.08
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,1053.58,745.3
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,1064.63,750.56
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,1071.29,754.88
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,1074.48,757.13
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,1072.68,755.95
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,1067.41,752.72
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,1057.22,748.03
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,1043.68,741.2
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,1024.9,730.83
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,1002.98,718.39
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,977.01,703.69
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,948.1,686.93
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,914.2,666.66
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,877.76,644.61
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,837.77,620.56
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,795.71,594.59
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,750.09,565.26
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,702.87,534.27
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,653.37,497.48
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,602.97,459.04
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,550.19,420.31
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,497.12,379.63
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,441.83,334.79
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,387.04,288.85
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,331.08,240.77
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,276.7,193.13
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,219.28,143.47
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,168.31,100.48
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,117.54,61.98
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,71.32,34.39
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,33.53,23.9
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,31.46,21.92
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,25.03,15.93
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,21.1,10.9
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,16.22,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,5.9,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,17.02,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,55.31,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,112.4,67.44
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,161.78,111.99
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,222.22,165.5
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,278.49,216.59
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,340.21,271.17
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,397.87,321.07
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,458.54,371.48
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,512.69,414.85
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,570.22,459.01
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,623.42,498.21
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,676.7,534.53
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,725.2,565.53
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,772.76,595.07
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,817.25,622.11
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,860.07,647.46
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,896.99,668.5
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,931.37,687.57
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,960.38,702.75
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,986.39,715.85
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,1009.92,728.23
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,1030.39,738.65
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,1045.19,745.38
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,1056.69,750.13
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,1063.28,753.71
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,1066.45,755.24
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,1064.69,753.14
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,1059.49,749.01
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,1049.38,743.08
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,1035.93,735.09
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,1018.24,724.42
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,997.37,711.71
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,971.05,696.29
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,941.81,678.85
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,908.51,658.45
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,872.66,636.13
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,832.85,611.63
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,790.96,585.35
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,745.78,556.2
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,699.09,525.76
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,649.71,489.53
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,599.4,451.69
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,546.29,413.25
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,493.11,372.97
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,437.72,328.61
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,383.19,283.47
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,327.27,236.15
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,269.72,186.73
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,216.0,140.62
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,165.5,98.58
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,115.91,61.46
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,71.16,35.09
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,32.32,22.67
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,30.55,20.98
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,26.45,17.03
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,22.16,11.53
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,16.22,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.91,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,12.17,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,44.58,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,92.02,55.54
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,139.48,97.17
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,196.9,146.87
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,250.65,194.75
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,310.5,247.0
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,366.3,294.92
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,425.6,344.1
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,479.37,387.28
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,535.88,431.04
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,587.85,470.04
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,640.23,508.13
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,688.37,539.95
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,735.86,570.54
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,755.85,581.26
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,772.24,589.59
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,808.82,612.83
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,843.62,634.45
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,839.49,629.03
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,828.34,617.16
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,810.14,600.25
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,781.61,576.45
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,815.67,599.7
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,842.06,617.37
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,893.05,653.4
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,944.01,688.64
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,957.65,696.14
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,964.54,699.56
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,939.14,682.17
