Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,54.69,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,126.93,83.49
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,199.63,150.16
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,262.43,206.94
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,332.96,268.97
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,394.95,322.11
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,459.09,374.7
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,518.28,421.09
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,578.86,466.35
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,632.44,504.39
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,685.84,539.57
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,733.55,568.65
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,775.36,592.68
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,816.13,617.1
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,855.0,639.85
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,888.56,658.11
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,919.55,674.48
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,943.09,686.85
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,963.4,697.2
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,977.94,704.64
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,988.97,709.95
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,994.0,711.99
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,995.38,711.87
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,991.63,708.63
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,984.22,703.2
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,969.39,693.2
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,951.12,681.16
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,927.89,666.35
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,901.57,649.56
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,870.52,630.63
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,836.69,609.72
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,797.23,585.01
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,755.5,558.4
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,710.66,529.78
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,664.2,497.38
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,613.62,461.04
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,561.39,422.32
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,506.57,379.89
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,451.86,336.32
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,393.6,290.3
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,336.73,243.66
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,278.91,195.26
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,221.93,147.17
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,166.43,101.82
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,116.13,63.96
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,68.34,35.44
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,35.6,24.99
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,29.17,18.91
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,22.35,8.11
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,14.25,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,54.29,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,127.29,82.37
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,201.13,151.21
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,263.19,207.97
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,332.81,269.97
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,392.86,322.12
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,458.59,376.6
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,515.75,422.14
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,573.98,466.56
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,627.28,505.69
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,680.22,542.27
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,726.36,572.19
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,770.96,600.38
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,810.23,624.81
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,842.28,643.93
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,873.3,662.57
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,901.53,679.17
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,924.16,692.33
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,943.7,703.46
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,957.7,711.09
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,968.32,716.6
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,973.43,718.85
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,975.05,718.95
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,971.83,716.32
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,965.08,711.47
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,955.13,704.7
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,941.48,695.58
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,923.81,684.11
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,902.28,670.07
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,872.11,650.95
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,838.94,629.67
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,800.78,604.99
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,760.06,578.48
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,715.3,549.3
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,668.57,516.37
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,617.85,478.98
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,565.91,439.29
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,510.06,394.07
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,454.01,347.42
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,396.28,300.15
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,339.37,251.65
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,280.39,199.77
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,221.22,147.55
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,164.34,99.2
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,111.87,58.71
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,61.98,29.53
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,30.4,20.94
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,23.28,14.15
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,18.54,4.05
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,10.55,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,34.21,19.17
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,57.85,41.73
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,70.31,53.7
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,82.55,64.97
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,154.95,126.89
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,241.03,199.38
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,313.25,259.13
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,391.62,322.46
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,503.68,412.25
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,624.9,505.99
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,666.13,534.27
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,705.65,560.61
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,720.73,568.3
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,730.62,571.82
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,797.31,618.05
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,861.66,660.26
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,808.47,620.38
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,740.11,566.12
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,708.52,540.94
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,682.51,519.21
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,724.52,550.89
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,772.4,585.86
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,808.97,613.63
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,842.36,639.23
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,762.12,580.35
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,682.53,521.54
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,729.37,558.54
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,770.47,590.43
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,756.24,581.66
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,737.55,569.79
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,683.05,529.73
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,631.49,491.36
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,560.76,438.23
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,493.92,387.23
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,408.23,320.8
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,331.9,260.92
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,301.21,236.97
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,270.81,212.83
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,261.94,205.9
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,244.92,190.97
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,214.62,164.01
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,180.71,133.25
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,133.87,97.14
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,100.1,73.36
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,70.09,51.33
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,47.68,36.33
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,32.57,22.06
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,17.07,0.75
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,9.34,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,17.87,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,64.69,39.23
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,111.52,83.52
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,177.6,140.65
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,249.73,203.36
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,341.2,281.39
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,443.23,366.66
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,505.86,418.04
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,571.19,469.92
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,624.44,510.4
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,673.46,544.96
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,718.92,575.57
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,763.03,604.57
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,802.42,629.82
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,839.51,653.08
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,870.55,671.9
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,898.72,688.59
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,921.74,702.29
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,941.56,713.84
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,955.32,721.3
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,965.58,726.52
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,970.81,729.55
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,972.42,730.3
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,968.48,727.74
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,960.92,722.84
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,948.23,714.84
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,932.0,704.49
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,910.36,690.76
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,885.35,675.04
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,854.75,654.88
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,821.17,632.52
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,782.36,606.5
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,741.29,578.54
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,673.21,529.06
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,608.23,479.04
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,542.83,428.24
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,482.47,380.44
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,454.74,357.39
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,419.16,326.27
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,373.95,286.62
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,326.87,243.69
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,266.32,189.87
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,210.45,140.01
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,154.85,92.74
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,103.64,53.87
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,55.01,27.04
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,30.03,20.64
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,22.93,13.61
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,18.23,0.0
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,16.25,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,63.51,37.33
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,117.93,88.69
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,174.68,138.41
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,241.03,196.3
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,284.4,234.6
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,328.11,271.7
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,372.57,307.91
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,416.73,342.59
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,498.65,407.41
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,592.65,479.06
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,625.21,500.27
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,654.7,518.92
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,687.55,539.88
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,718.24,558.75
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,766.73,590.95
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,814.78,620.64
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,836.42,632.49
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,855.21,642.61
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,887.51,661.8
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,914.18,676.91
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,902.58,668.57
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,884.13,656.1
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,900.97,666.72
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,911.37,672.79
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,919.53,678.5
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,919.12,678.68
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,897.56,665.33
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,872.77,649.89
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,842.02,630.88
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,808.45,609.72
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,768.09,583.17
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,725.95,555.06
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,685.46,527.63
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,641.96,496.24
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,592.86,459.51
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,542.34,420.45
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,481.42,371.52
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,421.03,321.89
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,366.99,276.74
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,312.76,229.78
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,240.59,171.51
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,186.49,129.79
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,133.97,90.07
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,96.65,65.11
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,63.72,43.19
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,42.13,30.84
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,28.51,17.82
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,14.41,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,8.36,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,46.54,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,118.54,68.04
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,198.07,147.23
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,259.11,204.15
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,330.97,269.2
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,393.37,325.05
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,459.58,382.08
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,518.12,430.97
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,577.97,479.18
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,627.56,517.91
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,680.5,556.24
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,728.26,589.25
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,774.71,620.62
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,813.72,646.35
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,850.35,670.05
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,881.94,689.55
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,910.55,706.74
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,933.67,721.15
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,953.53,733.32
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,967.61,741.56
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,978.14,747.47
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,982.82,749.91
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,983.78,749.97
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,979.02,746.37
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,970.53,740.36
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,956.13,730.8
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,938.14,718.85
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,914.94,703.63
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,888.42,686.03
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,857.9,665.21
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,824.38,642.18
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,786.03,615.42
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,745.16,586.64
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,699.65,554.39
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,652.19,517.88
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,601.23,477.57
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,549.15,435.31
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,493.35,388.76
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,437.47,340.82
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,379.34,290.55
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,322.11,239.66
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,261.59,185.47
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,205.61,135.29
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,148.71,87.29
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,96.66,48.83
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,47.6,23.58
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,27.68,18.55
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,20.67,11.27
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,18.68,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,48.13,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,121.32,66.51
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,201.12,148.72
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,265.75,208.5
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,338.29,273.56
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,400.66,328.62
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,466.66,384.32
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,522.65,429.88
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,582.95,476.74
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,635.5,516.02
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,687.65,551.69
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,734.68,582.49
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,780.19,611.47
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,819.15,635.32
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,855.76,657.14
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,887.96,676.18
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,917.17,693.05
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,939.88,705.6
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,959.19,715.93
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,972.06,721.91
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,981.29,725.65
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,985.51,727.37
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,985.95,726.8
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,981.23,722.88
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,972.73,716.66
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,958.28,707.7
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,940.21,696.42
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,916.5,681.27
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,889.48,663.88
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,858.37,644.14
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,824.3,622.2
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,784.42,596.02
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,742.08,567.8
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,696.36,537.26
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,648.81,502.49
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,597.45,463.55
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,545.03,422.53
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,489.2,377.17
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,433.28,330.39
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,374.7,281.56
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,317.29,232.0
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,255.87,178.22
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,199.34,128.63
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,143.23,82.37
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,92.34,45.94
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,44.47,22.63
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,28.0,18.58
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,20.49,10.62
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,17.69,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,45.93,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,116.75,59.85
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,194.79,143.17
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,259.27,202.77
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,331.77,267.8
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,393.14,322.35
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,458.23,377.81
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,517.38,426.4
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,574.2,471.39
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,626.97,511.45
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,679.41,548.2
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,725.84,579.31
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,770.8,608.7
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,808.99,633.15
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,844.72,655.6
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,875.65,674.28
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,903.49,690.67
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,925.94,703.81
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,945.12,714.76
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,958.62,722.31
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,968.57,727.6
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,973.04,729.89
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,973.82,729.86
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,968.52,725.74
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,959.54,719.3
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,945.22,710.48
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,927.36,699.3
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,903.94,684.17
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,877.29,666.77
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,846.01,646.72
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,811.8,624.74
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,773.23,598.94
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,732.2,571.04
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,687.58,539.95
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,641.06,505.06
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,590.11,465.7
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,538.09,424.22
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,482.2,377.68
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,426.32,329.84
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,369.09,280.97
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,310.86,229.84
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,251.82,177.07
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,195.39,126.94
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,139.79,80.87
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,89.57,45.17
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,42.13,22.82
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,28.34,19.02
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,19.82,9.69
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,15.73,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,38.07,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,105.56,50.0
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,183.91,135.52
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,247.32,193.93
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,319.57,258.56
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,379.89,312.13
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,446.71,368.91
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,505.17,416.86
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,565.17,464.09
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,618.93,504.8
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,668.51,540.01
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,716.05,571.82
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,762.26,601.94
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,801.97,627.11
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,839.55,650.43
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,870.24,668.39
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,898.13,684.26
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,920.51,697.16
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,939.61,707.9
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,952.5,714.22
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,961.84,718.3
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,965.74,719.19
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,965.96,717.83
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,960.61,713.42
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,951.59,706.76
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,936.84,696.83
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,918.6,684.7
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,895.28,669.09
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,868.76,651.37
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,837.64,631.75
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,803.63,609.91
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,765.44,584.5
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,724.85,557.11
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,679.6,525.79
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,632.6,491.13
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,581.08,451.86
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,528.71,410.69
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,473.2,365.33
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,417.82,318.77
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,358.42,269.09
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,302.1,220.34
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,243.88,169.47
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,189.11,121.93
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,134.83,78.13
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,84.21,42.93
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,39.34,22.73
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,29.04,19.4
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,21.15,9.83
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,14.74,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,25.42,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,90.1,37.93
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,165.81,122.01
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,230.21,180.35
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,304.13,245.58
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,367.18,300.55
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,435.1,357.25
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,493.33,403.77
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,555.9,451.27
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,610.24,490.49
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,664.64,527.77
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,712.21,557.19
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,758.6,584.79
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,794.08,606.35
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,832.02,629.43
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,863.7,648.48
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,892.63,665.57
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,915.33,679.15
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,934.86,690.58
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,948.27,697.44
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,958.22,702.1
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,962.89,704.63
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,963.94,704.92
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,959.03,700.97
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,950.51,694.82
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,935.61,684.88
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,917.27,672.81
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,894.31,657.62
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,868.14,640.34
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,836.42,619.64
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,801.91,597.01
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,762.84,571.27
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,721.48,543.72
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,675.62,511.45
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,628.14,476.78
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,576.58,438.06
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,523.46,397.05
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,468.31,353.1
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,413.53,308.16
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,354.85,259.71
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,297.96,211.5
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,240.05,162.37
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,183.68,115.15
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,129.74,73.26
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,82.13,41.88
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,38.11,27.11
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,29.41,19.14
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,21.01,8.32
2018,9,19,18,0,108.0,14.0,2.3,18.1,16.0,13.76,0.0
2018,9,19,18,15,54.0,7.0,2.6,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
