Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,30.31,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,80.82,0.0
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,149.64,107.9
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,224.49,175.14
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,287.81,231.5
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,357.75,291.69
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,416.55,341.08
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,478.33,390.81
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,529.64,429.95
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,584.15,469.71
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,630.9,502.1
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,676.9,531.59
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,716.64,557.16
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,750.05,578.0
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,780.81,596.23
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,809.2,612.66
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,829.66,624.46
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,846.98,634.27
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,859.07,640.71
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,867.74,645.04
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,869.15,645.21
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,867.04,643.29
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,859.74,638.09
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,848.96,630.76
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,832.32,620.76
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,812.41,608.56
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,787.03,592.7
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,758.74,574.71
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,726.1,553.83
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,690.97,530.92
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,650.9,502.79
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,608.93,472.21
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,562.76,437.83
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,515.51,401.32
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,464.2,360.33
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,412.94,317.95
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,358.54,271.45
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,305.35,224.88
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,249.81,177.01
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,197.52,131.63
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,142.46,86.24
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,95.14,51.12
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,51.28,26.44
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,29.1,19.06
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,19.5,4.92
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,10.81,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,22.54,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,61.14,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,131.2,93.75
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,205.59,160.48
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,252.84,203.95
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,303.09,248.52
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,281.72,233.02
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,243.12,201.48
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,273.06,225.57
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,301.46,247.27
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,464.03,378.16
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,639.14,509.79
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,683.51,536.09
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,730.26,563.54
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,763.38,580.12
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,794.46,594.6
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,811.17,604.91
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,829.68,616.72
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,841.48,624.11
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,849.99,629.52
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,853.35,632.0
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,853.28,632.35
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,847.16,628.92
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,837.61,623.32
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,822.14,614.02
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,803.38,602.53
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,780.14,587.94
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,753.83,571.14
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,720.9,549.79
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,685.42,526.24
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,645.69,497.41
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,603.99,466.43
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,558.58,432.2
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,511.94,395.94
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,460.6,355.0
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,409.19,312.64
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,354.77,266.46
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,301.62,220.26
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,245.87,172.05
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,193.38,126.71
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,138.71,82.35
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,91.77,48.3
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,47.45,24.06
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,26.48,16.6
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,17.77,1.6
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,9.83,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,28.46,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,75.23,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,149.08,104.56
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,227.75,175.96
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,290.82,232.28
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,360.61,292.56
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,418.02,341.48
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,480.88,392.9
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,534.31,434.3
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,588.25,474.54
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,634.57,507.97
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,680.0,538.55
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,716.41,561.86
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,755.45,586.71
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,786.72,605.67
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,815.5,622.75
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,836.98,635.82
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,855.24,646.73
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,866.7,653.05
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,874.65,657.11
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,877.36,658.13
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,876.43,656.84
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,870.07,652.02
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,860.09,644.87
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,843.74,633.99
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,823.96,620.83
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,798.8,603.74
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,770.53,584.49
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,738.23,562.5
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,703.18,538.48
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,662.04,508.25
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,618.82,475.68
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,571.59,439.44
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,523.09,401.25
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,470.52,358.98
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,417.65,315.22
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,361.9,267.93
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,305.97,219.53
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,249.01,170.45
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,194.89,123.96
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,140.28,80.1
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,91.32,45.31
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,44.9,21.46
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,22.93,13.34
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,16.05,0.0
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,9.83,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,9.34,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,79.73,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,167.01,115.7
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,247.54,190.94
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,312.14,249.66
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,382.79,311.59
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,442.85,363.07
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,505.2,414.35
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,554.12,452.67
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,606.67,492.12
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,652.11,524.45
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,696.31,553.51
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,734.22,577.65
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,769.89,599.78
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,799.58,617.11
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,826.36,632.2
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,846.87,643.37
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,864.07,652.3
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,874.78,657.01
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,881.91,659.46
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,883.74,659.7
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,881.88,657.66
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,873.88,651.65
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,862.26,643.38
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,845.58,632.81
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,825.43,619.92
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,799.5,602.63
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,770.41,583.16
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,737.12,561.38
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,701.13,537.46
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,660.23,507.57
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,617.24,475.33
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,569.7,439.24
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,520.88,401.04
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,468.5,358.8
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,415.8,314.97
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,359.9,267.21
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,303.77,218.28
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,246.68,169.13
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,192.53,122.52
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,137.04,77.74
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,87.34,42.57
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,41.93,20.24
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,23.24,13.41
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,16.35,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,9.83,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,74.16,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,161.15,110.27
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,241.03,186.58
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,306.53,246.55
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,378.3,310.01
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,439.17,362.83
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,502.64,415.77
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,557.98,459.75
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,609.73,499.36
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,657.42,534.57
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,704.07,566.3
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,742.98,591.46
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,779.72,614.59
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,810.93,633.84
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,839.28,650.89
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,861.97,663.99
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,881.33,674.79
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,893.77,680.86
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,902.55,684.58
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,904.15,683.81
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,901.96,680.68
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,895.02,674.64
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,884.28,666.22
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,867.83,654.46
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,847.74,640.37
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,821.88,622.42
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,792.71,602.25
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,758.13,578.65
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,720.7,552.95
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,679.38,522.27
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,635.75,489.17
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,587.08,451.71
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,536.94,412.07
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,482.84,368.47
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,428.28,323.09
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,370.43,273.79
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,313.45,224.07
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,254.14,172.5
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,195.95,122.42
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,139.07,77.05
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,87.83,41.58
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,39.89,19.15
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,24.74,14.45
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,15.1,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,7.86,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,83.06,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,167.44,111.52
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,254.94,195.92
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,320.03,255.8
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,390.99,318.53
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,450.63,370.3
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,508.92,419.07
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,563.39,461.53
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,618.05,502.09
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,663.76,533.73
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,708.13,561.55
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,746.05,584.56
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,781.55,605.28
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,811.93,621.92
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,839.25,636.13
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,859.45,646.37
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,876.24,654.33
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,887.03,657.79
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,894.14,658.89
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,896.26,656.94
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,894.59,652.67
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,886.55,645.27
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,874.76,635.71
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,857.71,625.18
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,837.09,612.41
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,811.35,596.98
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,782.34,579.22
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,747.61,557.82
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,710.09,534.02
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,668.65,505.16
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,625.03,473.79
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,576.05,437.65
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,525.68,399.16
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,472.47,357.17
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,418.86,313.31
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,361.56,264.92
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,305.22,216.17
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,247.24,166.34
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,190.44,117.95
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,133.86,73.29
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,83.1,38.77
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,36.41,17.97
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,23.99,13.43
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,17.2,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,6.88,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,76.25,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,158.54,103.02
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,245.35,188.94
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,311.44,249.96
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,383.76,314.14
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,443.02,365.91
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,504.5,417.38
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,553.56,456.19
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,606.2,495.84
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,652.1,528.68
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,696.73,557.48
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,734.76,581.38
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,770.48,603.14
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,799.27,619.13
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,825.07,632.76
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,845.55,643.96
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,862.66,652.89
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,873.67,658.34
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,881.05,661.5
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,883.26,661.59
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,881.73,659.37
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,873.58,652.51
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,861.74,643.39
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,844.07,630.9
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,822.93,616.22
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,796.94,598.24
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,767.81,578.17
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,733.26,555.02
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,696.01,529.38
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,654.43,498.84
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,610.78,466.08
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,562.67,429.57
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,513.22,390.96
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,460.28,348.51
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,407.04,304.49
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,350.57,256.7
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,295.2,208.73
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,236.43,158.45
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,182.0,112.24
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,126.78,69.14
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,77.93,36.56
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,33.38,17.33
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,23.22,12.37
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,16.71,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,57.08,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,141.36,88.43
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,227.82,174.16
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,288.72,229.92
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,359.95,292.14
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,418.98,342.68
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,480.61,393.16
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,534.02,434.11
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,587.77,473.31
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,629.44,501.88
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,673.97,530.03
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,711.82,553.27
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,747.56,574.63
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,777.54,592.44
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,804.72,608.25
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,825.01,618.78
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,842.05,627.21
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,853.54,632.03
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,861.52,634.72
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,863.89,633.27
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,862.62,629.66
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,855.15,621.34
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,844.07,610.94
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,826.97,597.83
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,806.45,582.82
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,781.33,564.29
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,753.11,544.84
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,719.54,525.0
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,683.33,502.98
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,642.53,476.46
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,599.71,447.4
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,551.99,413.84
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,503.08,377.78
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,450.84,337.59
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,398.46,295.52
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,341.58,248.11
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,286.7,201.17
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,229.95,153.38
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,176.55,108.7
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,122.18,66.73
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,74.39,35.36
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,29.53,19.55
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,21.49,10.4
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,15.24,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,53.51,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,132.27,78.71
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,213.76,162.5
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,279.46,221.73
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,350.62,283.54
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,409.77,333.78
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,471.65,383.9
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,525.47,424.78
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,579.74,463.77
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,625.51,493.82
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,665.99,517.91
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,703.67,541.41
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,739.33,563.16
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,768.34,580.25
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,794.6,595.45
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,815.58,608.23
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,833.35,619.01
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,844.26,625.35
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,851.71,629.57
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,853.44,629.34
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,851.6,626.95
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,844.96,620.94
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,834.74,612.79
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,818.29,600.69
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,798.47,586.58
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,773.01,568.9
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,744.5,549.34
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,710.89,526.23
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,674.7,500.15
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,634.09,470.94
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,591.47,439.73
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,544.21,405.75
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,495.79,369.67
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,443.88,330.01
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,391.21,288.14
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,335.04,241.7
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,280.26,195.26
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,224.21,148.4
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,171.59,104.72
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,118.59,64.32
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,72.33,34.68
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,27.7,17.87
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,20.79,9.06
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,14.74,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,49.73,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,128.68,71.61
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,212.61,160.29
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,276.14,217.87
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,344.45,277.39
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,404.52,328.46
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,467.51,379.67
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,520.35,420.56
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,573.7,460.13
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,620.42,493.29
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,661.95,521.07
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,699.45,545.41
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,734.93,567.98
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,764.37,585.97
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,791.08,601.95
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,811.35,613.7
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,828.45,623.34
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,839.84,628.51
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,847.77,631.48
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,849.03,630.03
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,846.74,626.41
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,839.99,620.72
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,829.69,612.88
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,812.15,600.31
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,791.31,585.74
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,765.12,567.81
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,736.01,548.0
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,702.44,525.94
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,666.36,500.38
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,625.65,470.56
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,583.06,438.78
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,535.97,403.31
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,487.85,366.09
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,435.96,324.94
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,384.13,282.62
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,328.46,236.47
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,274.38,190.6
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,218.8,144.08
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,166.85,101.24
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,114.32,61.71
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,66.74,31.39
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,26.01,16.21
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,21.11,8.09
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,14.25,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
