Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,10,30,6,15,39.5,3.5,3.1,6.8,3.0,0.0,0.0
2018,10,30,6,30,79.0,7.0,3.3,7.2,6.0,0.0,0.0
2018,10,30,6,45,268.5,16.5,3.45,7.55,34.5,87.93,0.0
2018,10,30,7,0,458.0,26.0,3.6,7.9,63.0,185.06,122.31
2018,10,30,7,15,558.5,31.0,3.9,8.65,107.0,251.54,195.08
2018,10,30,7,30,659.0,36.0,4.2,9.4,151.0,324.34,261.97
2018,10,30,7,45,716.0,40.5,4.45,10.15,199.0,384.39,317.12
2018,10,30,8,0,773.0,45.0,4.7,10.9,247.0,447.66,373.12
2018,10,30,8,15,809.0,47.5,4.85,11.65,293.0,496.35,415.44
2018,10,30,8,30,845.0,50.0,5.0,12.4,339.0,548.91,459.25
2018,10,30,8,45,868.5,52.5,5.2,13.15,382.0,594.08,495.87
2018,10,30,9,0,892.0,55.0,5.4,13.9,425.0,638.16,530.6
2018,10,30,9,15,908.0,57.0,5.4,14.55,462.5,675.23,557.61
2018,10,30,9,30,924.0,59.0,5.4,15.2,500.0,710.14,581.86
2018,10,30,9,45,934.5,60.5,5.4,15.9,531.5,738.14,600.37
2018,10,30,10,0,945.0,62.0,5.4,16.6,563.0,763.29,616.56
2018,10,30,10,15,953.5,62.5,5.45,17.15,587.5,782.73,628.95
2018,10,30,10,30,962.0,63.0,5.5,17.7,612.0,798.93,638.96
2018,10,30,10,45,967.5,63.5,5.5,18.25,629.5,809.46,644.59
2018,10,30,11,0,973.0,64.0,5.5,18.8,647.0,816.47,647.74
2018,10,30,11,15,976.5,64.0,5.55,19.15,657.0,817.77,647.58
2018,10,30,11,30,980.0,64.0,5.6,19.5,667.0,815.44,644.92
2018,10,30,11,45,981.5,63.5,5.65,19.85,668.5,807.38,638.21
2018,10,30,12,0,983.0,63.0,5.7,20.2,670.0,795.72,629.01
2018,10,30,12,15,980.5,63.5,5.7,20.45,664.0,778.69,616.04
2018,10,30,12,30,978.0,64.0,5.7,20.7,658.0,758.27,600.68
2018,10,30,12,45,972.5,64.5,5.7,20.9,644.0,732.53,581.56
2018,10,30,13,0,967.0,65.0,5.7,21.1,630.0,703.76,560.24
2018,10,30,13,15,960.5,64.0,5.7,21.2,608.0,669.89,533.61
2018,10,30,13,30,954.0,63.0,5.7,21.3,586.0,633.43,504.42
2018,10,30,13,45,944.0,61.5,5.7,21.4,557.0,592.07,470.9
2018,10,30,14,0,934.0,60.0,5.7,21.5,528.0,548.76,435.14
2018,10,30,14,15,912.5,59.0,5.6,21.4,490.0,498.77,393.48
2018,10,30,14,30,891.0,58.0,5.5,21.3,452.0,448.27,350.47
2018,10,30,14,45,869.5,56.5,5.4,21.25,411.5,397.08,305.83
2018,10,30,15,0,848.0,55.0,5.3,21.2,371.0,346.0,260.3
2018,10,30,15,15,737.5,60.5,5.3,21.2,311.0,275.63,200.85
2018,10,30,15,30,627.0,66.0,5.3,21.2,251.0,214.45,149.63
2018,10,30,15,45,605.5,56.0,4.55,20.25,210.0,166.18,107.35
2018,10,30,16,0,584.0,46.0,3.8,19.3,169.0,120.88,69.39
2018,10,30,16,15,559.0,38.5,3.4,18.0,132.0,78.38,38.27
2018,10,30,16,30,534.0,31.0,3.0,16.7,95.0,38.35,17.21
2018,10,30,16,45,366.0,23.0,2.6,15.4,57.5,19.59,7.87
2018,10,30,17,0,198.0,15.0,2.2,14.1,20.0,14.74,0.0
2018,10,30,17,15,99.0,7.5,2.3,13.65,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,6.6,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,10,31,6,45,64.5,15.0,1.25,7.45,19.5,31.8,0.0
2018,10,31,7,0,113.0,28.0,1.2,7.9,37.0,75.82,46.94
2018,10,31,7,15,156.0,44.0,1.5,8.75,65.5,115.99,89.0
2018,10,31,7,30,199.0,60.0,1.8,9.6,94.0,158.0,126.86
2018,10,31,7,45,259.0,74.0,2.05,10.45,132.0,215.69,177.09
2018,10,31,8,0,319.0,88.0,2.3,11.3,170.0,271.44,224.99
2018,10,31,8,15,530.5,74.0,2.35,11.9,240.5,382.51,318.01
2018,10,31,8,30,742.0,60.0,2.4,12.5,311.0,503.32,416.22
2018,10,31,8,45,793.0,58.0,2.5,13.1,357.0,556.3,457.96
2018,10,31,9,0,844.0,56.0,2.6,13.7,403.0,605.97,496.54
2018,10,31,9,15,865.0,58.0,2.65,14.3,441.5,644.89,524.9
2018,10,31,9,30,886.0,60.0,2.7,14.9,480.0,682.08,550.52
2018,10,31,9,45,892.0,65.0,2.8,15.45,511.0,710.15,569.36
2018,10,31,10,0,898.0,70.0,2.9,16.0,542.0,735.26,585.95
2018,10,31,10,15,873.0,80.5,3.0,16.6,556.5,740.71,587.98
2018,10,31,10,30,848.0,91.0,3.1,17.2,571.0,746.56,590.55
2018,10,31,10,45,873.0,86.0,3.2,17.75,593.0,760.24,599.04
2018,10,31,11,0,898.0,81.0,3.3,18.3,615.0,775.38,608.6
2018,10,31,11,15,894.5,83.5,3.4,18.75,622.5,774.11,606.59
2018,10,31,11,30,891.0,86.0,3.5,19.2,630.0,769.49,602.42
2018,10,31,11,45,913.0,79.5,3.55,19.65,638.0,770.66,602.36
2018,10,31,12,0,935.0,73.0,3.6,20.1,646.0,768.09,599.7
2018,10,31,12,15,889.0,86.0,3.55,20.4,626.5,734.21,574.45
2018,10,31,12,30,843.0,99.0,3.5,20.7,607.0,701.3,550.13
2018,10,31,12,45,759.0,121.5,3.5,21.05,571.0,649.54,510.16
2018,10,31,13,0,675.0,144.0,3.5,21.4,535.0,597.39,469.27
2018,10,31,13,15,687.5,133.5,3.5,21.65,519.5,572.86,450.42
2018,10,31,13,30,700.0,123.0,3.5,21.9,504.0,545.48,428.88
2018,10,31,13,45,636.0,133.5,3.45,22.15,466.0,494.47,388.21
2018,10,31,14,0,572.0,144.0,3.4,22.4,428.0,444.15,347.85
2018,10,31,14,15,449.5,157.0,3.4,22.45,370.5,374.0,292.23
2018,10,31,14,30,327.0,170.0,3.4,22.5,313.0,310.56,241.8
2018,10,31,14,45,350.5,149.0,3.4,22.55,289.5,282.49,218.2
2018,10,31,15,0,374.0,128.0,3.4,22.6,266.0,252.92,192.41
2018,10,31,15,15,427.5,105.0,3.4,22.6,244.0,225.72,166.88
2018,10,31,15,30,481.0,82.0,3.4,22.6,222.0,193.62,136.24
2018,10,31,15,45,419.0,73.0,2.55,21.6,180.0,145.75,97.22
2018,10,31,16,0,357.0,64.0,1.7,20.6,138.0,104.89,65.48
2018,10,31,16,15,301.0,51.5,1.55,19.55,102.5,67.66,38.93
2018,10,31,16,30,245.0,39.0,1.4,18.5,67.0,36.37,20.24
2018,10,31,16,45,163.5,25.5,1.3,17.5,40.5,19.98,7.08
2018,10,31,17,0,82.0,12.0,1.2,16.5,14.0,11.8,0.0
2018,10,31,17,15,41.0,6.0,1.2,16.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,1,6,45,31.5,10.5,1.8,9.4,11.5,18.57,0.0
2018,11,1,7,0,38.0,18.0,1.9,9.8,21.0,32.99,16.38
2018,11,1,7,15,19.0,32.0,2.05,10.45,33.5,40.16,27.57
2018,11,1,7,30,0.0,46.0,2.2,11.1,46.0,45.75,33.31
2018,11,1,7,45,57.0,67.0,2.35,11.75,81.5,102.42,81.86
2018,11,1,8,0,114.0,88.0,2.5,12.4,117.0,156.15,127.92
2018,11,1,8,15,189.0,108.0,2.45,13.2,166.5,229.18,189.42
2018,11,1,8,30,264.0,128.0,2.4,14.0,216.0,300.6,248.23
2018,11,1,8,45,289.0,142.5,2.3,14.75,250.5,339.83,279.28
2018,11,1,9,0,314.0,157.0,2.2,15.5,285.0,379.78,310.18
2018,11,1,9,15,355.0,165.5,2.25,16.3,322.5,423.69,343.98
2018,11,1,9,30,396.0,174.0,2.3,17.1,360.0,477.05,384.13
2018,11,1,9,45,521.0,153.5,2.35,17.95,415.0,549.39,439.73
2018,11,1,10,0,646.0,133.0,2.4,18.8,470.0,628.74,498.85
2018,11,1,10,15,710.5,120.0,2.5,19.45,506.5,669.79,528.38
2018,11,1,10,30,775.0,107.0,2.6,20.1,543.0,706.98,553.66
2018,11,1,10,45,810.5,99.5,2.7,20.75,567.5,729.63,568.19
2018,11,1,11,0,846.0,92.0,2.8,21.4,592.0,749.46,580.79
2018,11,1,11,15,866.0,87.0,2.85,21.9,605.5,753.31,582.13
2018,11,1,11,30,886.0,82.0,2.9,22.4,619.0,758.1,584.39
2018,11,1,11,45,812.0,107.5,3.0,22.9,600.5,726.94,561.42
2018,11,1,12,0,738.0,133.0,3.1,23.4,582.0,691.67,535.34
2018,11,1,12,15,748.0,128.0,3.15,23.75,579.5,680.49,526.87
2018,11,1,12,30,758.0,123.0,3.2,24.1,577.0,666.34,515.99
2018,11,1,12,45,817.0,102.5,3.2,24.45,581.5,664.49,514.57
2018,11,1,13,0,876.0,82.0,3.2,24.8,586.0,656.41,508.28
2018,11,1,13,15,815.5,94.5,3.15,24.95,550.0,607.91,470.84
2018,11,1,13,30,755.0,107.0,3.1,25.1,514.0,558.58,432.67
2018,11,1,13,45,806.5,89.0,3.1,25.3,503.5,539.93,417.79
2018,11,1,14,0,858.0,71.0,3.1,25.5,493.0,515.09,397.3
2018,11,1,14,15,848.5,67.0,3.0,25.5,460.0,470.88,361.31
2018,11,1,14,30,839.0,63.0,2.9,25.5,427.0,425.36,323.45
2018,11,1,14,45,760.0,68.5,2.8,25.45,374.5,361.61,271.47
2018,11,1,15,0,681.0,74.0,2.7,25.4,322.0,302.65,222.81
2018,11,1,15,15,667.0,65.0,2.7,25.4,283.0,254.65,181.06
2018,11,1,15,30,653.0,56.0,2.7,25.4,244.0,208.02,139.96
2018,11,1,15,45,605.5,51.0,1.9,24.15,201.5,157.84,98.19
2018,11,1,16,0,558.0,46.0,1.1,22.9,159.0,112.95,62.77
2018,11,1,16,15,455.0,40.5,1.1,22.15,116.5,68.17,33.57
2018,11,1,16,30,352.0,35.0,1.1,21.4,74.0,34.47,17.49
2018,11,1,16,45,228.0,23.5,1.1,20.7,44.0,18.86,5.07
2018,11,1,17,0,104.0,12.0,1.1,20.0,14.0,11.8,0.0
2018,11,1,17,15,52.0,6.0,1.15,19.45,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,2,6,15,14.0,1.5,0.85,10.3,1.0,0.0,0.0
2018,11,2,6,30,28.0,3.0,0.8,10.5,2.0,0.0,0.0
2018,11,2,6,45,190.0,14.0,0.75,10.7,26.0,63.02,0.0
2018,11,2,7,0,352.0,25.0,0.7,10.9,50.0,149.26,83.29
2018,11,2,7,15,463.0,32.0,0.8,11.45,91.0,217.3,163.06
2018,11,2,7,30,574.0,39.0,0.9,12.0,132.0,287.51,225.55
2018,11,2,7,45,637.5,44.0,1.0,12.55,178.0,346.9,278.03
2018,11,2,8,0,701.0,49.0,1.1,13.1,224.0,410.07,331.8
2018,11,2,8,15,742.0,52.0,1.05,13.8,269.0,462.36,374.37
2018,11,2,8,30,783.0,55.0,1.0,14.5,314.0,515.67,415.84
2018,11,2,8,45,811.0,57.5,0.95,15.2,356.0,561.21,449.69
2018,11,2,9,0,839.0,60.0,0.9,15.9,398.0,602.03,478.85
2018,11,2,9,15,857.5,61.5,0.95,16.85,434.5,638.31,504.09
2018,11,2,9,30,876.0,63.0,1.0,17.8,471.0,672.76,526.15
2018,11,2,9,45,889.0,65.0,1.05,18.7,502.5,701.84,544.06
2018,11,2,10,0,902.0,67.0,1.1,19.6,534.0,728.32,559.98
2018,11,2,10,15,901.0,71.0,1.25,20.25,555.5,744.07,569.99
2018,11,2,10,30,900.0,75.0,1.4,20.9,577.0,756.49,577.78
2018,11,2,10,45,915.0,73.0,1.5,21.6,596.5,770.67,586.23
2018,11,2,11,0,930.0,71.0,1.6,22.3,616.0,781.64,592.48
2018,11,2,11,15,934.0,71.5,1.75,22.75,626.5,783.81,593.83
2018,11,2,11,30,938.0,72.0,1.9,23.2,637.0,782.51,592.91
2018,11,2,11,45,938.0,72.5,2.1,23.7,638.5,774.75,587.89
2018,11,2,12,0,938.0,73.0,2.3,24.2,640.0,763.57,580.49
2018,11,2,12,15,936.5,72.5,2.4,24.4,634.0,746.84,569.26
2018,11,2,12,30,935.0,72.0,2.5,24.6,628.0,726.87,555.79
2018,11,2,12,45,899.5,80.5,2.65,24.75,605.0,690.76,531.2
2018,11,2,13,0,864.0,89.0,2.8,24.9,582.0,655.24,505.13
2018,11,2,13,15,838.5,90.5,2.75,24.8,554.5,615.01,475.07
2018,11,2,13,30,813.0,92.0,2.7,24.7,527.0,573.67,443.7
2018,11,2,13,45,851.0,79.0,2.7,24.55,513.5,551.11,426.25
2018,11,2,14,0,889.0,66.0,2.7,24.4,500.0,522.82,403.58
2018,11,2,14,15,874.5,64.0,2.6,24.2,465.5,477.19,366.68
2018,11,2,14,30,860.0,62.0,2.5,24.0,431.0,430.59,328.11
2018,11,2,14,45,819.0,62.0,2.4,23.8,387.0,375.0,281.91
2018,11,2,15,0,778.0,62.0,2.3,23.6,343.0,321.43,236.41
2018,11,2,15,15,730.5,59.0,2.3,23.6,296.5,265.48,188.56
2018,11,2,15,30,683.0,56.0,2.3,23.6,250.0,213.06,143.48
2018,11,2,15,45,582.5,53.5,1.65,22.5,198.5,154.47,96.79
2018,11,2,16,0,482.0,51.0,1.0,21.4,147.0,106.77,61.35
2018,11,2,16,15,394.0,43.0,1.0,20.55,107.5,65.12,33.71
2018,11,2,16,30,306.0,35.0,1.0,19.7,68.0,32.96,17.42
2018,11,2,16,45,183.0,22.0,1.05,18.85,39.0,17.56,3.02
2018,11,2,17,0,60.0,9.0,1.1,18.0,10.0,8.85,0.0
2018,11,2,17,15,30.0,4.5,1.15,17.4,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,3,6,15,17.5,1.5,1.75,8.2,1.0,0.0,0.0
2018,11,3,6,30,35.0,3.0,1.7,8.6,2.0,0.0,0.0
2018,11,3,6,45,219.5,13.0,1.65,9.0,26.0,69.14,0.0
2018,11,3,7,0,404.0,23.0,1.6,9.4,50.0,157.4,80.75
2018,11,3,7,15,495.0,30.0,2.0,10.45,90.0,221.37,166.38
2018,11,3,7,30,586.0,37.0,2.4,11.5,130.0,288.41,227.98
2018,11,3,7,45,665.5,40.0,2.75,12.55,178.0,352.76,285.37
2018,11,3,8,0,745.0,43.0,3.1,13.6,226.0,422.09,345.14
2018,11,3,8,15,782.5,45.5,3.3,14.5,271.0,469.84,385.98
2018,11,3,8,30,820.0,48.0,3.5,15.4,316.0,521.57,428.36
2018,11,3,8,45,845.0,50.5,3.7,16.3,358.0,566.27,463.73
2018,11,3,9,0,870.0,53.0,3.9,17.2,400.0,610.07,497.28
2018,11,3,9,15,888.0,55.0,4.0,18.0,437.5,647.44,524.76
2018,11,3,9,30,906.0,57.0,4.1,18.8,475.0,682.86,548.87
2018,11,3,9,45,918.0,58.5,4.15,19.65,506.0,711.25,567.13
2018,11,3,10,0,930.0,60.0,4.2,20.5,537.0,736.92,583.2
2018,11,3,10,15,939.0,61.0,4.3,21.2,562.0,756.89,595.49
2018,11,3,10,30,948.0,62.0,4.4,21.9,587.0,773.69,605.51
2018,11,3,10,45,954.0,62.5,4.5,22.65,604.5,784.37,611.18
2018,11,3,11,0,960.0,63.0,4.6,23.4,622.0,791.59,614.5
2018,11,3,11,15,963.0,64.0,4.65,23.85,632.0,793.61,614.66
2018,11,3,11,30,966.0,65.0,4.7,24.3,642.0,792.05,612.42
2018,11,3,11,45,966.0,65.0,4.75,24.8,643.5,783.57,605.27
2018,11,3,12,0,966.0,65.0,4.8,25.3,645.0,771.57,595.78
2018,11,3,12,15,938.0,73.0,4.75,25.5,631.5,745.17,576.29
2018,11,3,12,30,910.0,81.0,4.7,25.7,618.0,716.24,555.1
2018,11,3,12,45,757.5,121.5,4.65,25.95,561.5,640.66,497.43
2018,11,3,13,0,605.0,162.0,4.6,26.2,505.0,564.2,437.85
2018,11,3,13,15,462.5,187.0,4.55,26.2,443.5,481.37,373.88
2018,11,3,13,30,320.0,212.0,4.5,26.2,382.0,403.66,313.16
2018,11,3,13,45,326.0,196.0,4.4,26.25,361.5,377.72,293.15
2018,11,3,14,0,332.0,180.0,4.3,26.3,341.0,350.63,271.78
2018,11,3,14,15,434.5,150.5,4.2,26.2,345.0,356.37,275.38
2018,11,3,14,30,537.0,121.0,4.1,26.1,349.0,349.65,267.93
2018,11,3,14,45,345.5,127.5,3.95,25.95,269.0,258.09,196.37
2018,11,3,15,0,154.0,134.0,3.8,25.8,189.0,181.17,137.42
2018,11,3,15,15,213.5,113.5,3.8,25.8,179.0,169.81,125.91
2018,11,3,15,30,273.0,93.0,3.8,25.8,169.0,151.48,107.66
2018,11,3,15,45,329.0,76.0,2.75,23.95,151.5,129.27,86.38
2018,11,3,16,0,385.0,59.0,1.7,22.1,134.0,100.74,60.49
2018,11,3,16,15,354.5,46.5,1.7,20.8,101.0,64.9,35.08
2018,11,3,16,30,324.0,34.0,1.7,19.5,68.0,31.48,16.5
2018,11,3,16,45,193.5,21.0,1.65,18.15,38.5,16.77,0.97
2018,11,3,17,0,63.0,8.0,1.6,16.8,9.0,7.86,0.0
2018,11,3,17,15,31.5,4.0,1.6,16.35,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,4,6,15,15.5,1.5,1.3,7.25,1.0,0.0,0.0
2018,11,4,6,30,31.0,3.0,1.3,7.5,2.0,0.0,0.0
2018,11,4,6,45,68.0,13.0,1.3,7.75,16.0,30.07,0.0
2018,11,4,7,0,105.0,23.0,1.3,8.0,30.0,68.84,29.57
2018,11,4,7,15,120.5,39.5,1.55,8.75,53.5,97.25,72.55
2018,11,4,7,30,136.0,56.0,1.8,9.5,77.0,126.87,100.52
2018,11,4,7,45,179.0,72.5,2.0,10.25,110.0,169.63,138.26
2018,11,4,8,0,222.0,89.0,2.2,11.0,143.0,215.63,178.2
2018,11,4,8,15,260.0,104.0,2.05,11.7,179.0,260.08,215.85
2018,11,4,8,30,298.0,119.0,1.9,12.4,215.0,306.71,254.26
2018,11,4,8,45,360.0,126.0,1.75,13.15,257.5,367.95,303.4
2018,11,4,9,0,422.0,133.0,1.6,13.9,300.0,424.54,347.41
2018,11,4,9,15,417.0,148.5,1.6,14.85,326.0,449.56,364.96
2018,11,4,9,30,412.0,164.0,1.6,15.8,352.0,472.77,380.8
2018,11,4,9,45,408.0,178.0,1.55,16.75,375.0,493.17,393.94
2018,11,4,10,0,404.0,192.0,1.5,17.7,398.0,511.8,405.43
2018,11,4,10,15,447.5,190.5,1.55,18.3,428.5,546.12,430.47
2018,11,4,10,30,491.0,189.0,1.6,18.9,459.0,579.76,454.54
2018,11,4,10,45,586.5,168.0,1.7,19.55,500.0,629.29,491.27
2018,11,4,11,0,682.0,147.0,1.8,20.2,541.0,681.61,529.11
2018,11,4,11,15,827.5,108.5,1.9,20.65,594.0,743.3,572.89
2018,11,4,11,30,973.0,70.0,2.0,21.1,647.0,799.45,611.11
2018,11,4,11,45,953.5,75.0,2.15,21.6,642.0,782.24,598.49
2018,11,4,12,0,934.0,80.0,2.3,22.1,637.0,761.85,584.32
2018,11,4,12,15,890.0,91.0,2.4,22.35,617.0,727.84,560.71
2018,11,4,12,30,846.0,102.0,2.5,22.6,597.0,694.8,537.45
2018,11,4,12,45,879.0,91.0,2.65,22.9,595.0,684.78,530.51
2018,11,4,13,0,912.0,80.0,2.8,23.2,593.0,668.21,518.39
2018,11,4,13,15,914.5,75.5,2.85,23.25,573.5,637.87,495.53
2018,11,4,13,30,917.0,71.0,2.9,23.3,554.0,604.56,470.03
2018,11,4,13,45,883.5,71.0,2.95,23.4,516.5,553.73,430.65
2018,11,4,14,0,850.0,71.0,3.0,23.5,479.0,502.82,390.41
2018,11,4,14,15,839.0,68.0,3.0,23.25,446.5,459.85,355.58
2018,11,4,14,30,828.0,65.0,3.0,23.0,414.0,415.07,318.25
2018,11,4,14,45,799.0,62.5,3.05,22.75,373.0,363.18,274.57
2018,11,4,15,0,770.0,60.0,3.1,22.5,332.0,312.29,230.66
2018,11,4,15,15,681.0,62.0,3.1,22.5,279.5,250.68,178.93
2018,11,4,15,30,592.0,64.0,3.1,22.5,227.0,195.68,133.16
2018,11,4,15,45,512.0,58.5,2.75,21.0,181.5,144.04,91.75
2018,11,4,16,0,432.0,53.0,2.4,19.5,136.0,100.29,58.81
2018,11,4,16,15,385.0,42.5,2.55,18.25,101.0,62.14,32.37
2018,11,4,16,30,338.0,32.0,2.7,17.0,66.0,28.91,14.96
2018,11,4,16,45,210.5,20.5,2.8,15.8,38.0,16.47,0.0
2018,11,4,17,0,83.0,9.0,2.9,14.6,10.0,8.85,0.0
2018,11,4,17,15,41.5,4.5,3.2,13.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,5,6,45,166.5,11.0,2.0,8.85,21.0,52.72,0.0
2018,11,5,7,0,333.0,22.0,2.1,9.3,42.0,135.05,49.99
2018,11,5,7,15,461.0,28.0,2.35,10.0,82.5,204.61,151.98
2018,11,5,7,30,589.0,34.0,2.6,10.7,123.0,282.75,223.05
2018,11,5,7,45,653.5,37.5,2.85,11.35,167.5,340.51,275.97
2018,11,5,8,0,718.0,41.0,3.1,12.0,212.0,402.12,330.48
2018,11,5,8,15,758.5,43.5,3.3,12.8,256.5,449.99,372.1
2018,11,5,8,30,799.0,46.0,3.5,13.6,301.0,502.18,415.56
2018,11,5,8,45,827.0,47.5,3.75,14.35,342.0,546.44,451.53
2018,11,5,9,0,855.0,49.0,4.0,15.1,383.0,590.1,485.94
2018,11,5,9,15,871.0,52.0,4.15,15.85,420.0,626.83,513.73
2018,11,5,9,30,887.0,55.0,4.3,16.6,457.0,661.54,538.34
2018,11,5,9,45,897.0,58.5,4.45,17.35,488.5,690.42,558.12
2018,11,5,10,0,907.0,62.0,4.6,18.1,520.0,716.55,575.67
2018,11,5,10,15,917.5,62.5,4.65,18.65,544.5,736.58,588.57
2018,11,5,10,30,928.0,63.0,4.7,19.2,569.0,753.58,599.23
2018,11,5,10,45,935.0,63.5,4.75,19.8,586.5,764.8,605.56
2018,11,5,11,0,942.0,64.0,4.8,20.4,604.0,772.65,609.54
2018,11,5,11,15,946.5,64.0,4.85,20.75,614.0,774.64,609.94
2018,11,5,11,30,951.0,64.0,4.9,21.1,624.0,773.12,607.96
2018,11,5,11,45,952.0,63.5,4.9,21.45,625.5,764.96,601.03
2018,11,5,12,0,953.0,63.0,4.9,21.8,627.0,753.34,591.75
2018,11,5,12,15,952.0,63.0,4.9,21.95,621.5,737.45,579.96
2018,11,5,12,30,951.0,63.0,4.9,22.1,616.0,718.25,565.84
2018,11,5,12,45,946.5,63.0,4.9,22.25,602.5,693.52,547.72
2018,11,5,13,0,942.0,63.0,4.9,22.4,589.0,665.85,526.32
2018,11,5,13,15,936.0,62.5,4.85,22.4,568.5,633.93,501.12
2018,11,5,13,30,930.0,62.0,4.8,22.4,548.0,599.47,473.54
2018,11,5,13,45,919.5,60.5,4.7,22.4,519.5,559.16,440.82
2018,11,5,14,0,909.0,59.0,4.6,22.4,491.0,517.04,406.01
2018,11,5,14,15,894.5,57.5,4.5,22.25,457.0,471.48,367.95
2018,11,5,14,30,880.0,56.0,4.4,22.1,423.0,424.9,328.11
2018,11,5,14,45,857.5,54.5,4.3,21.95,383.5,374.59,284.42
2018,11,5,15,0,835.0,53.0,4.2,21.8,344.0,324.51,239.98
2018,11,5,15,15,801.0,49.5,4.2,21.8,299.5,269.82,191.46
2018,11,5,15,30,767.0,46.0,4.2,21.8,255.0,216.26,143.88
2018,11,5,15,45,715.0,43.0,3.2,20.4,209.5,163.24,99.1
2018,11,5,16,0,663.0,40.0,2.2,19.0,164.0,114.86,61.07
2018,11,5,16,15,572.0,34.5,2.0,17.65,120.0,66.64,30.15
2018,11,5,16,30,481.0,29.0,1.8,16.3,76.0,28.26,17.65
2018,11,5,16,45,301.5,19.5,1.65,15.0,43.5,15.67,0.0
2018,11,5,17,0,122.0,10.0,1.5,13.7,11.0,9.83,0.0
2018,11,5,17,15,61.0,5.0,1.55,13.25,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,6,6,45,169.0,11.5,1.5,4.9,21.0,53.43,0.0
2018,11,6,7,0,338.0,23.0,1.5,5.2,42.0,135.52,37.05
2018,11,6,7,15,473.0,29.5,1.8,6.2,84.0,208.5,155.47
2018,11,6,7,30,608.0,36.0,2.1,7.2,126.0,290.4,230.79
2018,11,6,7,45,675.0,40.5,2.45,8.2,172.5,351.23,286.67
2018,11,6,8,0,742.0,45.0,2.8,9.2,219.0,416.0,344.03
2018,11,6,8,15,783.0,48.0,2.95,9.9,264.5,469.13,390.23
2018,11,6,8,30,824.0,51.0,3.1,10.6,310.0,519.58,432.71
2018,11,6,8,45,850.5,53.5,3.3,11.3,352.5,564.84,469.67
2018,11,6,9,0,877.0,56.0,3.5,12.0,395.0,609.31,504.86
2018,11,6,9,15,893.5,58.5,3.5,12.65,432.0,646.18,532.63
2018,11,6,9,30,910.0,61.0,3.5,13.3,469.0,681.0,557.36
2018,11,6,9,45,922.0,62.5,3.5,13.95,500.5,709.23,576.08
2018,11,6,10,0,934.0,64.0,3.5,14.6,532.0,734.74,592.58
2018,11,6,10,15,943.5,65.0,3.45,15.25,557.0,754.95,604.8
2018,11,6,10,30,953.0,66.0,3.4,15.9,582.0,772.01,614.65
2018,11,6,10,45,959.0,66.5,3.4,16.55,599.0,782.61,620.06
2018,11,6,11,0,965.0,67.0,3.4,17.2,616.0,789.75,623.08
2018,11,6,11,15,967.5,67.5,3.4,17.75,625.5,790.78,622.05
2018,11,6,11,30,970.0,68.0,3.4,18.3,635.0,788.25,618.63
2018,11,6,11,45,970.0,67.5,3.45,18.85,636.0,779.2,610.93
2018,11,6,12,0,970.0,67.0,3.5,19.4,637.0,766.65,600.89
2018,11,6,12,15,966.5,67.5,3.55,19.8,630.5,749.31,587.87
2018,11,6,12,30,963.0,68.0,3.6,20.2,624.0,728.7,572.58
2018,11,6,12,45,955.5,69.0,3.6,20.6,609.5,702.85,553.35
2018,11,6,13,0,948.0,70.0,3.6,21.0,595.0,674.14,530.49
2018,11,6,13,15,941.0,69.0,3.6,21.15,573.5,640.93,504.52
2018,11,6,13,30,934.0,68.0,3.6,21.3,552.0,605.22,476.19
2018,11,6,13,45,922.5,66.0,3.55,21.5,523.0,563.76,442.74
2018,11,6,14,0,911.0,64.0,3.5,21.7,494.0,520.54,407.22
2018,11,6,14,15,895.0,62.5,3.4,21.65,459.0,474.28,368.79
2018,11,6,14,30,879.0,61.0,3.3,21.6,424.0,427.11,328.66
2018,11,6,14,45,856.5,58.0,3.15,21.55,383.5,375.39,283.99
2018,11,6,15,0,834.0,55.0,3.0,21.5,343.0,323.92,238.59
2018,11,6,15,15,798.5,52.0,3.0,21.5,298.5,268.83,190.06
2018,11,6,15,30,763.0,49.0,3.0,21.5,254.0,216.4,143.69
2018,11,6,15,45,709.5,45.0,2.1,19.75,208.0,162.53,98.62
2018,11,6,16,0,656.0,41.0,1.2,18.0,162.0,113.48,60.4
2018,11,6,16,15,564.5,35.0,1.2,17.35,118.0,65.41,29.76
2018,11,6,16,30,473.0,29.0,1.2,16.7,74.0,27.26,16.59
2018,11,6,16,45,296.0,19.5,1.2,16.0,42.5,15.87,0.0
2018,11,6,17,0,119.0,10.0,1.2,15.3,11.0,9.83,0.0
2018,11,6,17,15,59.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,7,6,45,163.0,10.5,1.2,5.25,19.5,50.54,0.0
2018,11,7,7,0,326.0,21.0,1.2,5.5,39.0,128.47,17.38
2018,11,7,7,15,457.5,27.5,1.5,6.4,79.0,199.98,147.3
2018,11,7,7,30,589.0,34.0,1.8,7.3,119.0,279.09,220.83
2018,11,7,7,45,655.5,38.5,2.1,8.15,164.5,338.49,275.54
2018,11,7,8,0,722.0,43.0,2.4,9.0,210.0,401.89,331.9
2018,11,7,8,15,763.5,46.5,2.45,9.85,255.0,454.88,377.56
2018,11,7,8,30,805.0,50.0,2.5,10.7,300.0,505.31,419.48
2018,11,7,8,45,832.5,52.0,2.55,11.55,341.5,549.78,455.07
2018,11,7,9,0,860.0,54.0,2.6,12.4,383.0,593.58,488.89
2018,11,7,9,15,878.0,56.0,2.7,13.2,420.0,630.27,516.44
2018,11,7,9,30,896.0,58.0,2.8,14.0,457.0,665.06,541.24
2018,11,7,9,45,908.5,60.0,2.95,14.75,488.0,693.9,560.78
2018,11,7,10,0,921.0,62.0,3.1,15.5,519.0,720.08,578.19
2018,11,7,10,15,930.5,62.5,3.15,16.1,543.5,739.5,590.36
2018,11,7,10,30,940.0,63.0,3.2,16.7,568.0,755.82,600.29
2018,11,7,10,45,946.5,63.0,3.3,17.3,585.0,766.12,606.12
2018,11,7,11,0,953.0,63.0,3.4,17.9,602.0,773.04,609.61
2018,11,7,11,15,956.0,63.5,3.4,18.3,611.5,774.48,609.26
2018,11,7,11,30,959.0,64.0,3.4,18.7,621.0,772.4,606.54
2018,11,7,11,45,959.5,64.0,3.4,19.15,622.5,764.42,599.61
2018,11,7,12,0,960.0,64.0,3.4,19.6,624.0,752.96,590.35
2018,11,7,12,15,958.0,63.5,3.4,19.9,617.5,735.78,577.43
2018,11,7,12,30,956.0,63.0,3.4,20.2,611.0,715.31,562.26
2018,11,7,12,45,951.5,62.5,3.4,20.45,597.0,690.04,543.76
2018,11,7,13,0,947.0,62.0,3.4,20.7,583.0,661.82,521.64
2018,11,7,13,15,939.5,61.0,3.45,20.8,561.5,628.47,495.75
2018,11,7,13,30,932.0,60.0,3.5,20.9,540.0,592.67,467.48
2018,11,7,13,45,921.0,58.5,3.55,21.0,511.5,552.23,435.03
2018,11,7,14,0,910.0,57.0,3.6,21.1,483.0,510.0,400.4
2018,11,7,14,15,895.0,55.5,3.6,20.95,448.5,464.4,362.52
2018,11,7,14,30,880.0,54.0,3.6,20.8,414.0,417.83,322.78
2018,11,7,14,45,857.0,52.0,3.55,20.7,374.5,367.1,278.68
2018,11,7,15,0,834.0,50.0,3.5,20.6,335.0,316.66,233.84
2018,11,7,15,15,799.5,47.5,3.5,20.6,291.5,263.23,186.21
2018,11,7,15,30,765.0,45.0,3.5,20.6,248.0,210.98,139.66
2018,11,7,15,45,712.5,41.5,2.6,19.0,202.5,157.88,94.97
2018,11,7,16,0,660.0,38.0,1.7,17.4,157.0,109.47,57.22
2018,11,7,16,15,571.0,32.5,1.65,16.2,114.0,62.06,27.31
2018,11,7,16,30,482.0,27.0,1.6,15.0,71.0,24.21,14.0
2018,11,7,16,45,287.0,17.5,1.5,13.75,39.5,15.3,0.0
2018,11,7,17,0,92.0,8.0,1.4,12.5,8.0,7.86,0.0
2018,11,7,17,15,46.0,4.0,1.45,12.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.5,3.1,3.95,17.0,37.81,0.0
2018,11,8,7,0,217.0,23.0,3.3,4.2,34.0,96.48,0.0
2018,11,8,7,15,350.5,34.0,3.55,4.95,73.5,173.01,127.54
2018,11,8,7,30,484.0,45.0,3.8,5.7,113.0,252.33,201.89
2018,11,8,7,45,567.0,51.5,4.05,6.5,159.5,316.47,260.86
2018,11,8,8,0,650.0,58.0,4.3,7.3,206.0,386.07,323.09
2018,11,8,8,15,702.0,63.5,4.35,8.25,253.0,443.76,373.44
2018,11,8,8,30,754.0,69.0,4.4,9.2,300.0,500.29,421.15
2018,11,8,8,45,792.5,71.5,4.5,10.15,344.5,550.48,462.25
2018,11,8,9,0,831.0,74.0,4.6,11.1,389.0,600.55,501.95
2018,11,8,9,15,858.0,76.0,4.65,11.9,428.5,642.25,534.02
2018,11,8,9,30,885.0,78.0,4.7,12.7,468.0,682.45,564.09
2018,11,8,9,45,904.5,79.0,4.75,13.55,501.5,714.58,586.64
2018,11,8,10,0,924.0,80.0,4.8,14.4,535.0,744.27,606.39
2018,11,8,10,15,933.5,82.0,4.75,14.95,560.5,761.05,616.41
2018,11,8,10,30,943.0,84.0,4.7,15.5,586.0,778.94,627.3
2018,11,8,10,45,948.5,85.5,4.65,16.05,604.0,790.08,633.16
2018,11,8,11,0,954.0,87.0,4.6,16.6,622.0,797.79,636.58
2018,11,8,11,15,957.5,87.5,4.55,16.95,632.0,799.42,636.13
2018,11,8,11,30,961.0,88.0,4.5,17.3,642.0,797.52,633.28
2018,11,8,11,45,961.5,88.0,4.45,17.7,643.5,789.38,625.89
2018,11,8,12,0,962.0,88.0,4.4,18.1,645.0,777.74,616.16
2018,11,8,12,15,964.0,86.0,4.25,18.4,639.5,761.53,603.01
2018,11,8,12,30,966.0,84.0,4.1,18.7,634.0,741.89,587.73
2018,11,8,12,45,967.0,81.0,4.0,19.05,620.5,717.17,568.08
2018,11,8,13,0,968.0,78.0,3.9,19.4,607.0,689.22,545.49
2018,11,8,13,15,956.5,78.0,3.8,19.6,584.0,653.91,517.28
2018,11,8,13,30,945.0,78.0,3.7,19.8,561.0,616.31,486.93
2018,11,8,13,45,930.0,78.0,3.55,20.0,531.5,574.82,452.94
2018,11,8,14,0,915.0,78.0,3.4,20.2,502.0,532.52,417.64
2018,11,8,14,15,895.0,76.0,3.15,20.15,465.5,483.56,376.74
2018,11,8,14,30,875.0,74.0,2.9,20.1,429.0,434.04,334.51
2018,11,8,14,45,844.0,71.5,2.65,20.05,386.5,379.79,287.82
2018,11,8,15,0,813.0,69.0,2.4,20.0,344.0,326.63,241.19
2018,11,8,15,15,772.5,65.5,2.4,20.0,298.5,271.4,192.88
2018,11,8,15,30,732.0,62.0,2.4,20.0,253.0,218.95,146.9
2018,11,8,15,45,663.5,56.0,1.8,17.8,204.5,161.38,99.97
2018,11,8,16,0,595.0,50.0,1.2,15.6,156.0,111.32,61.87
2018,11,8,16,15,478.0,42.0,1.3,14.55,111.0,63.52,31.93
2018,11,8,16,30,361.0,34.0,1.4,13.5,66.0,28.41,17.22
2018,11,8,16,45,204.5,20.5,1.5,12.4,36.5,17.36,0.0
2018,11,8,17,0,48.0,7.0,1.6,11.3,7.0,6.88,0.0
2018,11,8,17,15,24.0,3.5,1.65,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
