Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,40.44,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,102.22,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,182.43,131.52
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,265.2,208.56
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,328.69,265.27
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,393.68,321.12
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,449.87,368.24
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,507.43,414.43
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,555.39,451.83
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,602.81,487.55
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,626.14,504.87
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,648.61,521.06
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,658.32,527.08
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,663.1,529.29
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,685.37,544.49
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,705.2,557.53
2018,11,9,10,45,750.5,146.0,1.65,14.8,553.5,717.39,565.33
2018,11,9,11,0,759.0,148.0,1.7,15.2,571.0,726.77,571.14
2018,11,9,11,15,764.0,149.5,1.65,15.55,581.0,730.2,571.91
2018,11,9,11,30,769.0,151.0,1.6,15.9,591.0,730.68,570.62
2018,11,9,11,45,770.5,151.0,1.6,16.25,593.0,724.1,564.78
2018,11,9,12,0,772.0,151.0,1.6,16.6,595.0,714.63,556.93
2018,11,9,12,15,771.0,149.5,1.55,16.9,589.0,699.0,544.38
2018,11,9,12,30,770.0,148.0,1.5,17.2,583.0,680.66,529.87
2018,11,9,12,45,765.5,145.5,1.45,17.45,569.5,656.39,511.11
2018,11,9,13,0,761.0,143.0,1.4,17.7,556.0,629.77,490.49
2018,11,9,13,15,750.5,140.0,1.35,17.75,534.0,596.88,465.39
2018,11,9,13,30,740.0,137.0,1.3,17.8,512.0,562.31,438.66
2018,11,9,13,45,724.0,133.0,1.25,17.85,483.5,522.35,407.46
2018,11,9,14,0,708.0,129.0,1.2,17.9,455.0,481.54,374.99
2018,11,9,14,15,684.5,124.0,1.1,17.6,420.0,435.79,338.33
2018,11,9,14,30,661.0,119.0,1.0,17.3,385.0,390.33,301.07
2018,11,9,14,45,628.0,112.5,0.9,17.05,345.0,340.58,259.75
2018,11,9,15,0,595.0,106.0,0.8,16.8,305.0,292.62,219.14
2018,11,9,15,15,549.5,97.0,0.8,16.8,261.5,241.08,175.61
2018,11,9,15,30,504.0,88.0,0.8,16.8,218.0,192.04,134.15
2018,11,9,15,45,435.0,76.0,0.8,15.2,173.0,141.57,93.94
2018,11,9,16,0,366.0,64.0,0.8,13.6,128.0,97.87,60.89
2018,11,9,16,15,261.5,49.0,0.8,13.0,87.5,56.59,33.31
2018,11,9,16,30,157.0,34.0,0.8,12.4,47.0,26.7,15.6
2018,11,9,16,45,85.5,19.0,0.85,11.75,25.5,18.68,0.0
2018,11,9,17,0,14.0,4.0,0.9,11.1,4.0,3.93,0.0
2018,11,9,17,15,7.0,2.0,0.9,10.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,4.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,10,6,45,32.0,7.5,1.05,2.85,9.0,15.04,0.0
2018,11,10,7,0,64.0,15.0,1.1,2.6,18.0,38.44,0.0
2018,11,10,7,15,140.5,33.0,1.15,3.0,49.0,101.68,72.49
2018,11,10,7,30,217.0,51.0,1.2,3.4,80.0,156.5,124.97
2018,11,10,7,45,270.5,66.0,1.2,3.85,116.0,204.56,168.74
2018,11,10,8,0,324.0,81.0,1.2,4.3,152.0,256.73,215.1
2018,11,10,8,15,376.5,95.0,1.4,4.9,194.5,310.75,262.16
2018,11,10,8,30,429.0,109.0,1.6,5.5,237.0,367.7,310.53
2018,11,10,8,45,477.0,119.0,1.75,6.1,280.5,419.9,353.81
2018,11,10,9,0,525.0,129.0,1.9,6.7,324.0,473.71,397.39
2018,11,10,9,15,508.5,137.5,1.85,7.4,341.5,486.44,406.03
2018,11,10,9,30,492.0,146.0,1.8,8.1,359.0,496.62,412.47
2018,11,10,9,45,564.5,148.5,1.75,8.8,409.5,557.35,459.08
2018,11,10,10,0,637.0,151.0,1.7,9.5,460.0,621.27,506.34
2018,11,10,10,15,655.0,154.0,1.7,10.25,485.0,645.32,522.24
2018,11,10,10,30,673.0,157.0,1.7,11.0,510.0,667.26,536.65
2018,11,10,10,45,675.5,159.0,1.7,11.75,523.0,674.68,540.03
2018,11,10,11,0,678.0,161.0,1.7,12.5,536.0,679.49,541.59
2018,11,10,11,15,691.5,161.0,1.75,13.0,549.0,687.51,546.55
2018,11,10,11,30,705.0,161.0,1.8,13.5,562.0,692.8,549.44
2018,11,10,11,45,710.0,160.5,1.9,14.0,565.0,688.69,545.75
2018,11,10,12,0,715.0,160.0,2.0,14.5,568.0,681.83,540.08
2018,11,10,12,15,680.5,169.5,2.0,14.65,554.5,655.56,519.5
2018,11,10,12,30,646.0,179.0,2.0,14.8,541.0,627.76,497.84
2018,11,10,12,45,596.5,189.5,2.0,15.0,517.5,589.0,467.68
2018,11,10,13,0,547.0,200.0,2.0,15.2,494.0,552.27,438.81
2018,11,10,13,15,538.5,194.5,1.9,15.25,475.0,523.95,416.55
2018,11,10,13,30,530.0,189.0,1.8,15.3,456.0,494.5,393.07
2018,11,10,13,45,518.0,181.0,1.75,15.35,430.0,459.73,365.41
2018,11,10,14,0,506.0,173.0,1.7,15.4,404.0,424.44,336.88
2018,11,10,14,15,485.5,163.5,1.45,15.05,371.5,383.55,303.42
2018,11,10,14,30,465.0,154.0,1.2,14.7,339.0,343.24,269.87
2018,11,10,14,45,438.5,142.0,1.0,14.35,302.5,299.16,233.03
2018,11,10,15,0,412.0,130.0,0.8,14.0,266.0,256.7,197.0
2018,11,10,15,15,372.0,115.5,0.8,14.0,226.0,210.19,157.92
2018,11,10,15,30,332.0,101.0,0.8,14.0,186.0,167.17,121.73
2018,11,10,15,45,283.0,84.0,0.8,12.8,146.5,124.09,86.84
2018,11,10,16,0,234.0,67.0,0.8,11.6,107.0,86.38,57.41
2018,11,10,16,15,173.5,48.0,0.8,11.25,72.5,51.55,32.13
2018,11,10,16,30,113.0,29.0,0.8,10.9,38.0,24.14,13.3
2018,11,10,16,45,62.0,16.0,0.85,10.6,20.5,15.73,0.0
2018,11,10,17,0,11.0,3.0,0.9,10.3,3.0,2.95,0.0
2018,11,10,17,15,5.5,1.5,0.9,10.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.5,2.8,2.3,12.5,9.34,0.0
2018,11,11,7,0,153.0,19.0,2.9,2.6,25.0,61.72,0.0
2018,11,11,7,15,286.0,31.5,3.15,3.5,62.0,145.59,101.93
2018,11,11,7,30,419.0,44.0,3.4,4.4,99.0,222.23,176.67
2018,11,11,7,45,504.0,52.5,3.7,5.3,143.5,285.82,235.16
2018,11,11,8,0,589.0,61.0,4.0,6.2,188.0,355.21,297.31
2018,11,11,8,15,644.0,67.0,4.0,7.05,233.5,412.17,347.45
2018,11,11,8,30,699.0,73.0,4.0,7.9,279.0,471.38,397.72
2018,11,11,8,45,739.0,76.0,3.95,8.75,322.0,520.39,438.0
2018,11,11,9,0,779.0,79.0,3.9,9.6,365.0,566.67,474.88
2018,11,11,9,15,795.5,84.5,3.75,10.4,401.5,604.04,503.1
2018,11,11,9,30,812.0,90.0,3.6,11.2,438.0,639.58,528.97
2018,11,11,9,45,819.5,95.0,3.45,12.0,467.5,666.47,547.34
2018,11,11,10,0,827.0,100.0,3.3,12.8,497.0,690.72,563.17
2018,11,11,10,15,815.0,105.5,3.15,13.4,513.0,699.1,566.89
2018,11,11,10,30,803.0,111.0,3.0,14.0,529.0,707.11,570.15
2018,11,11,10,45,748.0,123.5,2.85,14.6,522.5,686.01,551.1
2018,11,11,11,0,693.0,136.0,2.7,15.2,516.0,661.3,529.62
2018,11,11,11,15,731.0,131.5,2.65,15.6,538.5,682.0,544.26
2018,11,11,11,30,769.0,127.0,2.6,16.0,561.0,699.76,556.2
2018,11,11,11,45,711.5,137.0,2.6,16.35,539.5,662.54,526.67
2018,11,11,12,0,654.0,147.0,2.6,16.7,518.0,623.58,496.1
2018,11,11,12,15,638.0,150.0,2.6,16.9,509.0,604.38,481.02
2018,11,11,12,30,622.0,153.0,2.6,17.1,500.0,583.38,464.35
2018,11,11,12,45,628.0,151.0,2.6,17.25,494.0,569.69,453.46
2018,11,11,13,0,634.0,149.0,2.6,17.4,488.0,553.6,440.52
2018,11,11,13,15,751.0,121.5,2.55,17.45,508.0,573.74,455.82
2018,11,11,13,30,868.0,94.0,2.5,17.5,528.0,583.84,462.46
2018,11,11,13,45,855.5,91.5,2.45,17.55,499.5,543.56,429.71
2018,11,11,14,0,843.0,89.0,2.4,17.6,471.0,501.8,395.4
2018,11,11,14,15,824.0,86.0,2.25,17.4,436.0,455.41,356.79
2018,11,11,14,30,805.0,83.0,2.1,17.2,401.0,408.57,316.9
2018,11,11,14,45,777.5,78.5,1.95,17.05,360.5,357.06,272.48
2018,11,11,15,0,750.0,74.0,1.8,16.9,320.0,305.85,227.49
2018,11,11,15,15,708.0,69.0,1.8,16.9,276.0,252.09,180.39
2018,11,11,15,30,666.0,64.0,1.8,16.9,232.0,201.34,135.93
2018,11,11,15,45,602.5,57.0,1.4,15.0,186.5,148.66,92.74
2018,11,11,16,0,539.0,50.0,1.0,13.1,141.0,101.99,57.24
2018,11,11,16,15,435.0,40.5,1.05,12.5,99.0,57.26,29.1
2018,11,11,16,30,331.0,31.0,1.1,11.9,57.0,25.62,13.92
2018,11,11,16,45,188.0,18.5,1.15,11.3,31.0,18.18,0.0
2018,11,11,17,0,45.0,6.0,1.2,10.7,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,10.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,45,80.5,9.0,1.6,1.65,12.0,0.0,0.0
2018,11,12,7,0,161.0,18.0,1.6,1.9,24.0,62.54,0.0
2018,11,12,7,15,293.5,30.0,1.65,3.1,60.0,144.74,98.42
2018,11,12,7,30,426.0,42.0,1.7,4.3,96.0,221.52,174.66
2018,11,12,7,45,505.0,51.0,1.75,5.5,140.0,283.03,230.68
2018,11,12,8,0,584.0,60.0,1.8,6.7,184.0,349.94,289.38
2018,11,12,8,15,635.0,66.0,1.95,7.6,228.0,404.53,336.89
2018,11,12,8,30,686.0,72.0,2.1,8.5,272.0,461.09,384.4
2018,11,12,8,45,719.5,77.5,2.2,9.4,314.0,508.74,423.07
2018,11,12,9,0,753.0,83.0,2.3,10.3,356.0,556.3,460.42
2018,11,12,9,15,764.5,89.5,2.25,11.0,391.0,590.88,486.15
2018,11,12,9,30,776.0,96.0,2.2,11.7,426.0,623.5,509.6
2018,11,12,9,45,776.5,104.5,2.15,12.35,454.5,648.89,526.85
2018,11,12,10,0,777.0,113.0,2.1,13.0,483.0,671.48,541.57
2018,11,12,10,15,791.0,115.0,2.1,13.55,508.0,693.35,556.27
2018,11,12,10,30,805.0,117.0,2.1,14.1,533.0,712.63,568.84
2018,11,12,10,45,814.5,118.0,2.05,14.65,550.5,724.83,575.73
2018,11,12,11,0,824.0,119.0,2.0,15.2,568.0,734.08,580.31
2018,11,12,11,15,829.5,119.5,1.95,15.75,578.0,736.86,580.25
2018,11,12,11,30,835.0,120.0,1.9,16.3,588.0,733.97,576.3
2018,11,12,11,45,837.5,120.0,1.9,16.8,590.5,728.01,570.61
2018,11,12,12,0,840.0,120.0,1.9,17.3,593.0,718.93,562.61
2018,11,12,12,15,826.0,123.0,1.8,17.65,584.0,700.82,547.4
2018,11,12,12,30,812.0,126.0,1.7,18.0,575.0,678.04,528.93
2018,11,12,12,45,789.5,129.5,1.65,18.3,557.5,648.08,505.59
2018,11,12,13,0,767.0,133.0,1.6,18.6,540.0,616.43,480.88
2018,11,12,13,15,757.5,130.5,1.5,18.65,519.5,584.79,456.25
2018,11,12,13,30,748.0,128.0,1.4,18.7,499.0,551.38,429.91
2018,11,12,13,45,734.5,123.5,1.35,18.75,471.0,512.29,399.2
2018,11,12,14,0,721.0,119.0,1.3,18.8,443.0,472.15,367.06
2018,11,12,14,15,698.5,114.0,1.15,18.5,408.5,426.74,330.27
2018,11,12,14,30,676.0,109.0,1.0,18.2,374.0,381.5,292.82
2018,11,12,14,45,645.0,102.5,0.85,17.9,334.5,332.26,251.62
2018,11,12,15,0,614.0,96.0,0.7,17.6,295.0,284.57,210.97
2018,11,12,15,15,568.0,88.0,0.7,17.6,252.5,233.45,167.77
2018,11,12,15,30,522.0,80.0,0.7,17.6,210.0,186.03,127.68
2018,11,12,15,45,457.0,69.5,0.85,15.95,167.0,137.32,89.03
2018,11,12,16,0,392.0,59.0,1.0,14.3,124.0,93.77,56.33
2018,11,12,16,15,297.5,44.5,1.0,13.75,85.0,52.77,29.36
2018,11,12,16,30,203.0,30.0,1.0,13.2,46.0,23.57,11.78
2018,11,12,16,45,112.0,17.0,1.05,12.7,25.0,16.71,0.0
2018,11,12,17,0,21.0,4.0,1.1,12.2,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,1.1,11.85,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,4.4,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,4.4,11.0,14.12,0.0
2018,11,13,7,15,6.0,23.5,1.15,4.8,23.5,25.42,12.98
2018,11,13,7,30,0.0,36.0,1.1,5.2,36.0,36.26,25.23
2018,11,13,7,45,0.5,52.5,1.1,5.6,52.5,53.74,41.0
2018,11,13,8,0,1.0,69.0,1.1,6.0,69.0,70.98,56.35
2018,11,13,8,15,8.5,86.5,1.45,6.7,89.0,92.72,75.32
2018,11,13,8,30,16.0,104.0,1.8,7.4,109.0,114.9,94.42
2018,11,13,8,45,21.0,120.0,2.1,8.1,127.0,134.4,110.9
2018,11,13,9,0,26.0,136.0,2.4,8.8,145.0,160.31,132.53
2018,11,13,9,15,29.5,147.0,2.4,9.5,158.5,173.97,143.49
2018,11,13,9,30,33.0,158.0,2.4,10.2,172.0,187.84,154.47
2018,11,13,9,45,41.0,167.5,2.35,10.9,186.0,203.08,166.56
2018,11,13,10,0,49.0,177.0,2.3,11.6,200.0,218.57,178.71
2018,11,13,10,15,57.0,194.0,2.25,12.2,222.0,242.66,197.73
2018,11,13,10,30,65.0,211.0,2.2,12.8,244.0,266.69,216.43
2018,11,13,10,45,59.0,215.5,2.2,13.35,246.5,266.6,215.4
2018,11,13,11,0,53.0,220.0,2.2,13.9,249.0,266.33,214.34
2018,11,13,11,15,52.0,227.5,2.15,14.05,256.0,272.78,219.08
2018,11,13,11,30,51.0,235.0,2.1,14.2,263.0,279.06,223.66
2018,11,13,11,45,88.5,243.0,2.05,14.35,292.0,312.63,250.88
2018,11,13,12,0,126.0,251.0,2.0,14.5,321.0,351.51,281.71
2018,11,13,12,15,79.5,232.5,1.9,14.4,276.5,291.04,233.04
2018,11,13,12,30,33.0,214.0,1.8,14.3,232.0,238.69,190.67
2018,11,13,12,45,33.0,208.0,1.65,14.25,225.5,231.01,184.73
2018,11,13,13,0,33.0,202.0,1.5,14.2,219.0,223.31,178.62
2018,11,13,13,15,77.0,202.5,1.35,14.05,241.0,247.78,199.06
2018,11,13,13,30,121.0,203.0,1.2,13.9,263.0,273.08,219.52
2018,11,13,13,45,151.0,197.0,1.0,13.7,267.5,277.04,222.45
2018,11,13,14,0,181.0,191.0,0.8,13.5,272.0,278.45,223.06
2018,11,13,14,15,255.5,166.5,0.75,13.1,271.0,280.33,224.08
2018,11,13,14,30,330.0,142.0,0.7,12.7,270.0,272.89,216.61
2018,11,13,14,45,338.5,126.0,0.65,12.3,246.0,245.7,193.02
2018,11,13,15,0,347.0,110.0,0.6,11.9,222.0,215.01,165.99
2018,11,13,15,15,349.0,95.0,0.6,11.9,194.0,182.36,136.72
2018,11,13,15,30,351.0,80.0,0.6,11.9,166.0,149.11,106.67
2018,11,13,15,45,314.0,67.0,0.75,11.1,132.5,111.27,75.17
2018,11,13,16,0,277.0,54.0,0.9,10.3,99.0,77.02,48.06
2018,11,13,16,15,214.5,41.0,0.95,9.95,69.0,45.31,26.1
2018,11,13,16,30,152.0,28.0,1.0,9.6,39.0,21.94,10.27
2018,11,13,16,45,84.0,15.0,1.05,9.25,20.5,14.74,0.0
2018,11,13,17,0,16.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.3,0.45,6.5,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.3,0.5,13.0,25.01,0.0
2018,11,14,7,15,127.5,28.5,1.3,1.25,41.5,87.64,54.5
2018,11,14,7,30,203.0,46.0,1.3,2.0,70.0,143.54,113.2
2018,11,14,7,45,264.5,63.0,1.3,2.8,108.5,195.85,160.89
2018,11,14,8,0,326.0,80.0,1.3,3.6,147.0,252.87,211.46
2018,11,14,8,15,374.0,94.5,1.45,4.35,188.0,304.54,256.73
2018,11,14,8,30,422.0,109.0,1.6,5.1,229.0,358.81,302.99
2018,11,14,8,45,456.5,120.5,1.8,5.85,267.5,404.27,340.96
2018,11,14,9,0,491.0,132.0,2.0,6.6,306.0,450.52,378.66
2018,11,14,9,15,540.5,134.5,2.0,7.4,344.5,496.2,414.66
2018,11,14,9,30,590.0,137.0,2.0,8.2,383.0,542.63,450.32
2018,11,14,9,45,641.0,134.0,1.95,9.0,419.0,586.72,483.14
2018,11,14,10,0,692.0,131.0,1.9,9.8,455.0,628.67,513.56
2018,11,14,10,15,694.0,131.5,2.05,10.7,470.5,639.48,520.33
2018,11,14,10,30,696.0,132.0,2.2,11.6,486.0,647.71,525.27
2018,11,14,10,45,713.0,133.5,2.35,12.5,506.5,665.01,537.01
2018,11,14,11,0,730.0,135.0,2.5,13.4,527.0,679.78,546.63
2018,11,14,11,15,749.0,135.0,2.55,14.0,543.5,691.62,554.12
2018,11,14,11,30,768.0,135.0,2.6,14.6,560.0,700.56,559.41
2018,11,14,11,45,772.0,134.5,2.6,15.15,562.5,695.42,554.02
2018,11,14,12,0,776.0,134.0,2.6,15.7,565.0,687.38,546.57
2018,11,14,12,15,755.5,139.0,2.6,16.05,555.0,665.86,529.18
2018,11,14,12,30,735.0,144.0,2.6,16.4,545.0,642.23,510.23
2018,11,14,12,45,705.0,149.0,2.55,16.7,526.0,610.77,485.15
2018,11,14,13,0,675.0,154.0,2.5,17.0,507.0,578.21,459.1
2018,11,14,13,15,665.0,150.0,2.45,17.05,486.5,547.38,434.87
2018,11,14,13,30,655.0,146.0,2.4,17.1,466.0,515.11,409.13
2018,11,14,13,45,641.0,140.5,2.3,17.15,439.5,478.04,379.13
2018,11,14,14,0,627.0,135.0,2.2,17.2,413.0,440.21,348.02
2018,11,14,14,15,604.0,129.0,1.9,16.8,380.0,397.45,312.61
2018,11,14,14,30,581.0,123.0,1.6,16.4,347.0,353.77,275.85
2018,11,14,14,45,549.0,114.5,1.35,16.05,309.0,306.71,236.0
2018,11,14,15,0,517.0,106.0,1.1,15.7,271.0,261.5,197.13
2018,11,14,15,15,469.0,95.5,1.1,15.7,229.0,212.43,155.53
2018,11,14,15,30,421.0,85.0,1.1,15.7,187.0,167.39,117.47
2018,11,14,15,45,364.0,72.0,1.05,14.1,147.5,122.96,81.79
2018,11,14,16,0,307.0,59.0,1.0,12.5,108.0,84.11,52.29
2018,11,14,16,15,226.5,43.0,1.0,12.15,73.0,47.27,27.19
2018,11,14,16,30,146.0,27.0,1.0,11.8,38.0,21.16,8.99
2018,11,14,16,45,77.0,14.5,0.95,11.4,20.0,14.25,0.0
2018,11,14,17,0,8.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,1.35,1.4,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,1.3,1.3,12.0,22.97,0.0
2018,11,15,7,15,119.0,27.5,1.35,2.0,39.0,82.61,47.88
2018,11,15,7,30,193.0,44.0,1.4,2.7,66.0,137.05,107.18
2018,11,15,7,45,259.5,60.0,1.5,3.4,104.0,189.56,155.12
2018,11,15,8,0,326.0,76.0,1.6,4.1,142.0,247.26,206.51
2018,11,15,8,15,314.5,90.5,1.75,4.7,166.0,270.05,227.86
2018,11,15,8,30,303.0,105.0,1.9,5.3,190.0,284.05,240.91
2018,11,15,8,45,336.5,117.0,2.1,5.95,224.5,332.56,282.08
2018,11,15,9,0,370.0,129.0,2.3,6.6,259.0,375.06,317.37
2018,11,15,9,15,438.5,135.0,2.3,7.3,305.0,432.84,364.38
2018,11,15,9,30,507.0,141.0,2.3,8.0,351.0,492.67,411.8
2018,11,15,9,45,547.5,144.5,2.3,8.65,386.0,532.66,442.37
2018,11,15,10,0,588.0,148.0,2.3,9.3,421.0,572.27,472.13
2018,11,15,10,15,616.0,150.0,2.35,10.0,449.0,603.34,494.72
2018,11,15,10,30,644.0,152.0,2.4,10.7,477.0,630.6,514.18
2018,11,15,10,45,669.0,151.5,2.4,11.4,499.0,651.09,528.08
2018,11,15,11,0,694.0,151.0,2.4,12.1,521.0,669.23,540.07
2018,11,15,11,15,702.0,151.0,2.4,12.6,531.0,673.3,541.66
2018,11,15,11,30,710.0,151.0,2.4,13.1,541.0,674.67,541.32
2018,11,15,11,45,715.5,150.0,2.35,13.55,544.0,670.48,536.69
2018,11,15,12,0,721.0,149.0,2.3,14.0,547.0,663.54,530.04
2018,11,15,12,15,691.5,157.0,2.25,14.2,535.5,639.85,510.84
2018,11,15,12,30,662.0,165.0,2.2,14.4,524.0,614.47,490.44
2018,11,15,12,45,619.5,174.0,2.15,14.55,503.5,578.94,462.32
2018,11,15,13,0,577.0,183.0,2.1,14.7,483.0,545.41,435.54
2018,11,15,13,15,567.5,178.0,2.1,14.8,463.5,516.62,412.94
2018,11,15,13,30,558.0,173.0,2.1,14.9,444.0,486.68,389.04
2018,11,15,13,45,544.5,166.0,2.05,14.95,418.0,451.68,360.77
2018,11,15,14,0,531.0,159.0,2.0,15.0,392.0,416.17,331.63
2018,11,15,14,15,509.5,150.0,1.75,14.65,360.0,374.92,297.5
2018,11,15,14,30,488.0,141.0,1.5,14.3,328.0,334.25,263.28
2018,11,15,14,45,460.0,130.5,1.25,13.95,292.0,290.69,226.31
2018,11,15,15,0,432.0,120.0,1.0,13.6,256.0,248.8,190.27
2018,11,15,15,15,389.0,107.0,1.0,13.6,216.5,202.68,151.17
2018,11,15,15,30,346.0,94.0,1.0,13.6,177.0,160.25,115.32
2018,11,15,15,45,293.5,77.5,1.0,12.0,138.0,117.07,80.55
2018,11,15,16,0,241.0,61.0,1.0,10.4,99.0,79.13,51.3
2018,11,15,16,15,174.5,43.0,1.05,10.0,66.0,44.69,26.74
2018,11,15,16,30,108.0,25.0,1.1,9.6,33.0,19.53,7.35
2018,11,15,16,45,57.0,13.0,1.1,9.2,17.0,12.78,0.0
2018,11,15,17,0,6.0,1.0,1.1,8.8,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,45,32.0,5.5,1.3,0.15,6.5,0.0,0.0
2018,11,16,7,0,64.0,11.0,1.3,0.2,13.0,27.94,0.0
2018,11,16,7,15,160.0,26.5,1.4,1.15,42.0,93.14,50.04
2018,11,16,7,30,256.0,42.0,1.5,2.1,71.0,156.69,122.16
2018,11,16,7,45,333.0,55.5,1.6,3.0,110.5,212.84,173.92
2018,11,16,8,0,410.0,69.0,1.7,3.9,150.0,275.09,229.4
2018,11,16,8,15,465.0,78.5,1.8,4.6,191.0,327.25,275.6
2018,11,16,8,30,520.0,88.0,1.9,5.3,232.0,383.61,323.99
2018,11,16,8,45,559.5,95.5,2.0,6.0,271.5,431.12,363.8
2018,11,16,9,0,599.0,103.0,2.1,6.7,311.0,479.26,403.01
2018,11,16,9,15,605.5,113.5,2.1,7.45,343.0,510.78,427.24
2018,11,16,9,30,612.0,124.0,2.1,8.2,375.0,540.51,449.41
2018,11,16,9,45,603.0,137.0,2.1,8.95,399.5,558.63,461.8
2018,11,16,10,0,594.0,150.0,2.1,9.7,424.0,576.72,473.81
2018,11,16,10,15,611.5,154.0,2.1,10.3,448.5,600.29,490.55
2018,11,16,10,30,629.0,158.0,2.1,10.9,473.0,624.35,507.27
2018,11,16,10,45,641.5,160.0,2.1,11.5,490.5,638.6,516.43
2018,11,16,11,0,654.0,162.0,2.1,12.1,508.0,650.47,523.76
2018,11,16,11,15,662.0,161.5,2.05,12.55,517.0,654.08,524.92
2018,11,16,11,30,670.0,161.0,2.0,13.0,526.0,655.1,524.18
2018,11,16,11,45,674.5,160.0,1.95,13.45,528.5,650.55,519.3
2018,11,16,12,0,679.0,159.0,1.9,13.9,531.0,643.39,512.51
2018,11,16,12,15,688.5,154.0,1.85,14.15,528.0,632.82,503.72
2018,11,16,12,30,698.0,149.0,1.8,14.4,525.0,619.5,492.82
2018,11,16,12,45,707.0,142.0,1.75,14.7,515.0,601.03,477.93
2018,11,16,13,0,716.0,135.0,1.7,15.0,505.0,579.8,460.82
2018,11,16,13,15,706.0,131.5,1.6,15.15,484.5,548.61,435.78
2018,11,16,13,30,696.0,128.0,1.5,15.3,464.0,515.85,409.25
2018,11,16,13,45,680.5,124.5,1.4,15.4,437.5,478.93,379.2
2018,11,16,14,0,665.0,121.0,1.3,15.5,411.0,441.22,348.02
2018,11,16,14,15,642.0,115.5,1.2,15.3,378.0,397.76,312.22
2018,11,16,14,30,619.0,110.0,1.1,15.1,345.0,354.64,275.96
2018,11,16,14,45,587.5,103.0,0.95,14.9,307.5,307.76,236.02
2018,11,16,15,0,556.0,96.0,0.8,14.7,270.0,262.58,196.92
2018,11,16,15,15,509.5,87.5,0.8,14.7,229.5,213.11,154.71
2018,11,16,15,30,463.0,79.0,0.8,14.7,189.0,168.6,116.83
2018,11,16,15,45,399.5,67.5,0.75,13.45,148.5,122.81,80.11
2018,11,16,16,0,336.0,56.0,0.7,12.2,108.0,83.17,50.37
2018,11,16,16,15,248.0,41.0,0.7,11.9,72.5,45.71,25.49
2018,11,16,16,30,160.0,26.0,0.7,11.6,37.0,20.45,7.12
2018,11,16,16,45,84.5,13.5,0.7,11.3,19.0,13.27,0.0
2018,11,16,17,0,9.0,1.0,0.7,11.0,1.0,0.0,0.0
2018,11,16,17,15,4.5,0.5,0.75,10.75,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,5.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,3.15,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,3.1,13.0,30.41,0.0
2018,11,17,7,15,183.0,25.0,0.6,3.5,42.0,97.2,45.96
2018,11,17,7,30,292.0,39.0,0.6,3.9,71.0,165.04,126.45
2018,11,17,7,45,374.0,50.5,0.6,4.35,111.0,222.04,178.83
2018,11,17,8,0,456.0,62.0,0.6,4.8,151.0,286.29,235.3
2018,11,17,8,15,490.5,72.5,0.65,5.35,188.5,332.22,275.7
2018,11,17,8,30,525.0,83.0,0.7,5.9,226.0,379.3,315.72
2018,11,17,8,45,587.0,87.0,0.75,6.45,270.0,435.29,361.69
2018,11,17,9,0,649.0,91.0,0.8,7.0,314.0,493.18,407.73
2018,11,17,9,15,691.0,91.5,0.85,7.85,352.0,536.42,440.76
2018,11,17,9,30,733.0,92.0,0.9,8.7,390.0,579.39,472.81
2018,11,17,9,45,770.5,90.5,0.9,9.55,424.0,616.44,499.17
2018,11,17,10,0,808.0,89.0,0.9,10.4,458.0,649.79,522.24
2018,11,17,10,15,820.5,91.0,0.9,11.1,482.5,671.09,535.93
2018,11,17,10,30,833.0,93.0,0.9,11.8,507.0,689.71,547.41
2018,11,17,10,45,841.5,94.0,0.85,12.55,524.5,701.6,552.96
2018,11,17,11,0,850.0,95.0,0.8,13.3,542.0,710.48,556.44
2018,11,17,11,15,854.5,96.0,0.75,13.7,552.0,713.45,556.53
2018,11,17,11,30,859.0,97.0,0.7,14.1,562.0,713.25,554.57
2018,11,17,11,45,860.0,97.0,0.65,14.55,564.0,706.36,547.96
2018,11,17,12,0,861.0,97.0,0.6,15.0,566.0,696.34,538.97
2018,11,17,12,15,831.0,105.5,0.6,15.2,554.5,671.84,520.4
2018,11,17,12,30,801.0,114.0,0.6,15.4,543.0,646.87,501.49
2018,11,17,12,45,757.5,124.5,0.55,15.6,522.5,612.29,474.84
2018,11,17,13,0,714.0,135.0,0.5,15.8,502.0,576.85,447.48
2018,11,17,13,15,703.0,132.5,0.55,15.85,481.5,546.25,425.09
2018,11,17,13,30,692.0,130.0,0.6,15.9,461.0,514.14,400.95
2018,11,17,13,45,676.0,126.0,0.65,15.95,434.5,476.68,372.2
2018,11,17,14,0,660.0,122.0,0.7,16.0,408.0,438.49,342.13
2018,11,17,14,15,636.5,116.5,0.7,15.8,375.0,395.12,307.34
2018,11,17,14,30,613.0,111.0,0.7,15.6,342.0,352.13,271.98
2018,11,17,14,45,580.0,104.0,0.7,15.4,304.5,305.12,232.77
2018,11,17,15,0,547.0,97.0,0.7,15.2,267.0,259.95,194.32
2018,11,17,15,15,500.5,88.5,0.7,15.2,227.0,211.03,152.76
2018,11,17,15,30,454.0,80.0,0.7,15.2,187.0,167.08,115.53
2018,11,17,15,45,389.0,68.5,0.8,13.55,146.5,121.66,79.54
2018,11,17,16,0,324.0,57.0,0.9,11.9,106.0,82.52,50.42
2018,11,17,16,15,236.0,41.5,1.0,11.1,71.0,45.35,25.62
2018,11,17,16,30,148.0,26.0,1.1,10.3,36.0,20.5,6.37
2018,11,17,16,45,77.5,13.5,1.15,9.55,18.5,13.27,0.0
2018,11,17,17,0,7.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,8.3,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,2.95,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,3.0,12.0,23.39,0.0
2018,11,18,7,15,136.0,27.0,0.9,3.45,39.5,84.32,33.21
2018,11,18,7,30,224.0,43.0,0.9,3.9,67.0,145.83,111.28
2018,11,18,7,45,302.0,57.5,0.9,4.3,105.5,201.46,162.56
2018,11,18,8,0,380.0,72.0,0.9,4.7,144.0,263.39,217.3
2018,11,18,8,15,440.0,81.5,0.8,5.15,185.0,316.32,263.26
2018,11,18,8,30,500.0,91.0,0.7,5.6,226.0,372.7,310.47
2018,11,18,8,45,545.0,98.0,0.6,6.05,266.0,422.06,350.27
2018,11,18,9,0,590.0,105.0,0.5,6.5,306.0,472.23,389.16
2018,11,18,9,15,630.5,108.0,0.5,7.1,343.5,516.01,422.45
2018,11,18,9,30,671.0,111.0,0.5,7.7,381.0,559.55,454.67
2018,11,18,9,45,706.5,110.0,0.5,8.35,413.5,594.85,479.9
2018,11,18,10,0,742.0,109.0,0.5,9.0,446.0,628.87,503.67
2018,11,18,10,15,760.5,110.0,0.65,9.65,471.0,652.02,520.81
2018,11,18,10,30,779.0,111.0,0.8,10.3,496.0,672.84,536.16
2018,11,18,10,45,793.5,111.0,1.0,10.95,514.5,687.21,547.22
2018,11,18,11,0,808.0,111.0,1.2,11.6,533.0,698.8,556.07
2018,11,18,11,15,814.5,111.0,1.3,12.1,543.0,699.39,556.1
2018,11,18,11,30,821.0,111.0,1.4,12.6,553.0,699.65,555.82
2018,11,18,11,45,825.0,110.0,1.5,13.1,555.5,694.03,551.21
2018,11,18,12,0,829.0,109.0,1.6,13.6,558.0,685.35,544.3
2018,11,18,12,15,800.5,117.0,1.55,13.85,547.0,663.68,526.55
2018,11,18,12,30,772.0,125.0,1.5,14.1,536.0,638.07,506.0
2018,11,18,12,45,731.0,134.5,1.45,14.4,516.0,604.53,479.31
2018,11,18,13,0,690.0,144.0,1.4,14.7,496.0,570.15,451.87
2018,11,18,13,15,680.5,140.5,1.25,14.8,476.0,540.08,427.59
2018,11,18,13,30,671.0,137.0,1.1,14.9,456.0,508.48,401.78
2018,11,18,13,45,653.5,132.0,0.95,15.0,428.5,470.03,370.42
2018,11,18,14,0,636.0,127.0,0.8,15.1,401.0,431.02,338.19
2018,11,18,14,15,615.5,121.0,0.65,15.0,369.0,389.45,303.69
2018,11,18,14,30,595.0,115.0,0.5,14.9,337.0,348.07,268.73
2018,11,18,14,45,557.5,107.0,0.3,14.75,298.0,298.14,226.63
2018,11,18,15,0,520.0,99.0,0.1,14.6,259.0,251.91,187.17
2018,11,18,15,15,436.0,90.5,0.1,14.6,211.5,196.42,142.17
2018,11,18,15,30,352.0,82.0,0.1,14.6,164.0,148.44,103.86
2018,11,18,15,45,276.0,68.0,0.35,13.3,124.0,104.37,70.02
2018,11,18,16,0,200.0,54.0,0.6,12.0,84.0,68.4,43.69
2018,11,18,16,15,135.5,39.0,0.7,11.35,56.0,39.84,23.6
2018,11,18,16,30,71.0,24.0,0.8,10.7,28.0,20.08,5.19
2018,11,18,16,45,39.0,12.5,0.9,10.05,14.5,12.29,0.0
2018,11,18,17,0,7.0,1.0,1.0,9.4,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.0,9.05,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
